"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/14/12 12:09:30","3.3248","37.8","212.82","89","60.03","3"
"01/14/12 12:14:30","3.3276","42.4","212.8","98","60.03","3"
"01/14/12 12:19:31","3.3305","36.5","213.08","370","60.03","3"
"01/14/12 12:24:31","3.3341","48.4","213.26","345","60.03","3"
"01/14/12 12:29:31","3.3379","44.3","213.17","360","60.03","3"
"01/14/12 12:34:30","3.3418","57.6","212.14","187","60.07","3"
"01/14/12 12:39:31","3.3464","70.4","212.87","356","60.07","4"
"01/14/12 12:44:31","3.352","79.5","213.44","399","60.03","4"
"01/14/12 12:49:30","3.3584","90.2","213.67","443","60.03","4"
"01/14/12 12:54:30","3.3656","98.2","213.45","480","60.0","5"
"01/14/12 12:59:31","3.3731","81.4","213.42","404","60.03","5"
"01/14/12 13:04:32","3.3803","118.7","214.22","565","60.03","6"
"01/14/12 13:09:31","3.3892","87.4","214.16","429","60.07","6"
"01/14/12 13:14:31","3.396","91.4","213.64","449","60.0","6"
"01/14/12 13:19:31","3.4043","128.5","214.38","609","60.0","6"
"01/14/12 13:24:31","3.4132","123.4","214.44","584","60.03","6"
"01/14/12 13:29:31","3.4224","193.5","216.0","887","60.03","7"
"01/14/12 13:34:31","3.4299","79.4","213.76","397","60.07","6"
"01/14/12 13:39:32","3.4373","136.5","214.88","642","60.03","6"
"01/14/12 13:44:30","3.4437","78.5","214.03","393","60.07","6"
"01/14/12 13:49:31","3.4492","94.4","214.37","455","60.03","5"
"01/14/12 13:54:31","3.4553","135.2","215.13","639","60.07","5"
"01/14/12 13:59:31","3.4645","122.3","214.9","583","60.03","5"
"01/14/12 14:04:31","3.4714","30.9","214.2","270","60.03","4"
"01/14/12 14:09:30","3.4736","20.2","213.17","286","60.07","3"
"01/14/12 14:14:31","3.476","30.3","213.1","150","60.03","2"
"01/14/12 14:19:31","3.4788","36.2","213.14","219","60.03","2"
"01/14/12 14:24:32","3.4816","41.1","212.81","253","60.03","2"
"01/14/12 14:29:31","3.4848","37.3","213.17","81","60.03","2"
"01/14/12 14:34:32","3.4882","27.6","214.2","202","60.03","2"
"01/14/12 14:39:30","3.4904","25.8","213.39","318","60.03","2"
"01/14/12 14:44:30","3.4926","26.5","212.68","259","60.03","2"
"01/14/12 14:49:31","3.496","72.6","214.87","345","60.03","2"
"01/14/12 14:54:30","3.4992","34.0","213.32","130","60.07","1"
"01/14/12 14:59:30","3.5008","20.4","213.16","142","60.0","1"
"01/14/12 15:04:31","3.5021","17.1","212.26","7","60.07","1"
"01/14/12 15:09:31","3.5031","10.3","212.82","7","60.07","0"
"01/14/12 15:14:32","3.5063","64.7","213.43","332","60.03","0"
"01/14/12 15:19:32","3.5077","10.6","212.92","159","60.0","0"
"01/14/12 15:24:32","3.5089","16.3","212.82","5","60.03","0"
"01/14/12 15:29:30","3.5101","14.0","213.45","12","60.03","0"
"01/14/12 15:34:31","3.5111","15.5","212.57","1","60.03","-1"
"01/14/12 15:39:31","3.5115","9.1","212.9","0","60.03","-1"
"01/15/12 08:54:31","3.5115","13.9","212.16","22","60.03","-6"
"01/15/12 08:59:35","3.5121","7.7","211.99","0","60.0","-6"
"01/15/12 09:04:33","3.5128","13.3","212.53","47","60.03","-6"
"01/15/12 09:09:31","3.5135","14.5","212.8","81","60.03","-5"
"01/15/12 09:14:31","3.5141","10.9","212.56","18","60.03","-5"
"01/15/12 09:19:31","3.5148","10.6","212.64","0","60.03","-5"
"01/15/12 09:24:30","3.5155","1.6","212.66","0","60.07","-5"
"01/15/12 09:29:31","3.5161","14.2","212.36","1","60.03","-5"
"01/15/12 09:34:33","3.5168","13.1","213.84","79","60.03","-5"
"01/15/12 09:39:31","3.5175","14.5","212.85","13","60.03","-4"
"01/15/12 09:44:32","3.5185","7.5","213.67","0","60.03","-4"
"01/15/12 09:49:31","3.5195","21.4","213.17","253","60.03","-4"
"01/15/12 09:54:31","3.5208","30.1","213.62","58","60.03","-4"
"01/15/12 09:59:31","3.5223","19.5","213.67","201","60.0","-3"
"01/15/12 10:04:32","3.5237","13.7","212.81","7","60.03","-3"
"01/15/12 10:09:32","3.525","14.1","212.59","49","60.03","-3"
"01/15/12 10:14:31","3.5261","12.8","212.96","23","60.03","-3"
"01/15/12 10:19:32","3.527","0.0","214.13","213","60.03","-3"
"01/15/12 10:24:32","3.5277","14.7","215.37","3","60.03","-3"
"01/15/12 10:29:32","3.5287","12.2","215.32","20","60.07","-3"
"01/15/12 10:34:31","3.5298","16.9","214.0","134","60.03","-3"
"01/15/12 10:39:34","3.5309","16.6","214.5","68","60.07","-3"
"01/15/12 10:44:33","3.5319","13.8","213.16","29","60.03","-3"
"01/15/12 10:49:33","3.5329","12.3","213.13","5","60.07","-3"
"01/15/12 10:54:31","3.5339","11.5","213.77","9","60.0","-3"
"01/15/12 10:59:31","3.5349","12.5","213.98","206","60.03","-2"
"01/15/12 11:04:33","3.5361","22.5","213.51","81","60.03","-2"
"01/15/12 11:09:34","3.5373","22.0","213.05","119","60.0","-2"
"01/15/12 11:14:31","3.5386","14.3","212.71","16","60.03","-2"
"01/15/12 11:19:31","3.54","25.9","213.58","262","60.03","-2"
"01/15/12 11:24:31","3.5416","18.3","213.08","22","60.03","-1"
"01/15/12 11:29:32","3.543","13.4","213.35","151","60.0","-1"
"01/15/12 11:34:30","3.5445","17.0","213.64","207","60.0","-1"
"01/15/12 11:39:30","3.5461","30.4","214.24","142","60.0","-1"
"01/15/12 11:44:31","3.5477","20.3","214.51","53","60.0","-1"
"01/15/12 11:49:32","3.5492","27.7","213.6","97","60.03","0"
"01/15/12 11:54:32","3.5508","13.2","213.8","13","60.0","0"
"01/15/12 11:59:30","3.5524","12.7","214.16","86","60.03","0"
"01/15/12 12:04:31","3.5543","31.8","213.82","291","60.0","0"
"01/15/12 12:09:31","3.5562","25.0","213.67","316","60.0","1"
"01/15/12 12:14:31","3.5581","24.9","213.73","314","60.0","1"
"01/15/12 12:19:32","3.5603","27.6","213.76","262","60.0","1"
"01/15/12 12:24:32","3.5627","35.8","213.99","77","60.0","2"
"01/15/12 12:29:32","3.5654","33.2","214.47","144","60.0","2"
"01/15/12 12:34:31","3.5684","44.2","214.9","253","60.03","2"
"01/15/12 12:39:31","3.5713","39.9","214.08","266","60.03","3"
"01/15/12 12:44:32","3.5736","24.7","213.81","195","60.0","3"
"01/15/12 12:49:31","3.5759","39.1","213.79","273","60.03","3"
"01/15/12 12:54:31","3.5788","36.9","214.45","325","60.03","3"
"01/15/12 12:59:30","3.5821","47.3","214.44","335","60.03","3"
"01/15/12 13:04:31","3.5854","51.0","214.82","217","60.03","3"
"01/15/12 13:09:31","3.5899","70.4","215.2","355","60.0","3"
"01/15/12 13:14:31","3.5964","63.4","214.88","324","60.03","3"
"01/15/12 13:19:31","3.6038","118.9","215.47","563","60.0","4"
"01/15/12 13:24:32","3.6113","52.1","215.03","266","60.03","5"
"01/15/12 13:29:31","3.6143","28.6","214.13","272","60.03","4"
"01/15/12 13:34:31","3.6166","29.8","213.85","90","60.0","4"
"01/15/12 13:39:30","3.6185","21.5","213.77","287","60.0","4"
"01/15/12 13:44:31","3.6204","25.2","213.74","18","60.03","3"
"01/15/12 13:49:31","3.6221","15.4","213.83","18","60.03","3"
"01/15/12 13:54:32","3.6236","25.2","213.91","222","60.0","3"
"01/15/12 13:59:32","3.625","12.5","213.71","6","60.03","3"
"01/15/12 14:04:32","3.6262","11.0","213.11","96","60.03","2"
"01/15/12 14:09:32","3.6272","6.3","213.01","22","60.0","2"
"01/15/12 14:14:32","3.6282","12.1","213.95","44","60.0","1"
"01/15/12 14:19:30","3.6291","11.7","213.16","7","60.0","1"
"01/15/12 14:24:33","3.63","12.3","213.85","2","60.0","1"
"01/15/12 14:29:32","3.6308","14.1","213.67","1","60.03","1"
"01/15/12 14:34:32","3.6318","15.4","213.88","24","60.03","1"
"01/15/12 14:39:31","3.633","14.1","213.0","1","60.03","1"
"01/15/12 14:44:31","3.6339","0.0","213.56","153","60.0","1"
"01/15/12 14:49:32","3.6345","6.4","213.59","222","60.0","0"
"01/15/12 14:54:32","3.6353","15.3","213.6","18","60.03","0"
"01/15/12 14:59:32","3.636","10.6","213.67","1","60.0","0"
"01/15/12 15:04:31","3.6367","1.1","213.33","0","60.0","0"
"01/15/12 15:09:32","3.6374","11.5","213.29","71","60.0","0"
"01/15/12 15:14:32","3.6381","9.6","213.2","0","60.0","0"
"01/15/12 15:19:31","3.6385","0.0","212.23","0","60.0","0"
"01/15/12 15:24:31","3.639","0.0","212.84","0","60.0","0"
"01/15/12 15:29:31","3.6394","0.0","213.76","0","60.03","0"
"01/15/12 15:34:31","3.64","0.0","213.0","126","60.0","0"
"01/15/12 15:44:31","3.6405","12.2","213.82","1","60.0","0"
"01/16/12 08:54:32","3.6426","0.0","212.3","0","60.0","3"
"01/16/12 08:59:32","3.6428","0.0","212.6","0","60.0","3"
"01/16/12 09:04:34","3.6432","14.1","212.95","1","60.03","3"
"01/16/12 09:09:32","3.6437","0.0","213.31","0","60.03","3"
"01/16/12 09:14:32","3.6443","0.0","212.76","35","60.03","4"
"01/16/12 09:19:32","3.6447","0.0","212.54","84","60.03","4"
"01/16/12 09:24:32","3.6451","12.7","211.88","5","60.0","4"
"01/16/12 09:29:31","3.6456","15.1","212.11","2","60.0","4"
"01/16/12 09:34:31","3.6461","0.0","211.88","0","60.03","4"
"01/16/12 09:39:31","3.6465","6.9","211.72","0","60.03","4"
"01/16/12 09:44:34","3.6471","14.7","211.85","1","60.03","4"
"01/16/12 09:49:33","3.6477","16.0","213.11","3","60.03","4"
"01/16/12 09:54:32","3.6484","13.8","213.07","2","60.03","4"
"01/16/12 09:59:32","3.649","11.7","212.36","52","60.03","5"
"01/16/12 10:04:31","3.6496","0.0","211.77","0","60.03","4"
"01/16/12 10:09:31","3.6501","0.0","212.76","0","60.03","5"
"01/16/12 10:14:32","3.6507","14.7","211.99","14","60.03","5"
"01/16/12 10:19:32","3.6511","9.4","212.46","121","60.07","5"
"01/16/12 10:24:32","3.6515","10.7","212.41","21","60.0","5"
"01/16/12 10:29:32","3.6518","0.0","211.66","22","60.03","5"
"01/16/12 10:34:33","3.6522","0.0","212.0","0","60.07","5"
"01/16/12 10:39:31","3.6526","0.0","211.88","0","60.03","5"
"01/16/12 10:44:32","3.6531","7.2","212.57","0","60.03","5"
"01/16/12 10:49:32","3.6535","13.9","212.9","10","60.03","5"
"01/16/12 10:54:35","3.6541","14.6","213.49","5","60.03","5"
"01/16/12 10:59:32","3.6546","14.2","212.72","23","60.0","5"
"01/16/12 11:04:31","3.6549","10.9","212.92","133","60.03","5"
"01/16/12 11:09:32","3.6552","10.4","213.43","1","60.03","5"
"01/16/12 11:14:31","3.6555","0.0","211.99","0","60.03","5"
"01/16/12 11:19:33","3.6558","0.0","211.27","0","60.0","5"
"01/16/12 11:24:32","3.6562","0.0","212.21","0","60.03","5"
"01/16/12 11:29:32","3.6566","11.0","213.56","2","60.07","5"
"01/16/12 11:34:31","3.6572","5.3","211.98","0","60.03","4"
"01/16/12 11:39:33","3.658","11.9","212.34","77","60.03","4"
"01/16/12 11:44:32","3.6588","14.0","212.57","176","60.03","4"
"01/16/12 11:49:32","3.6597","3.7","212.5","43","60.03","4"
"01/16/12 11:54:31","3.6606","10.8","211.65","177","60.03","5"
"01/16/12 11:59:31","3.6614","14.8","211.56","11","60.07","5"
"01/16/12 12:04:32","3.662","0.0","211.94","0","60.0","5"
"01/16/12 12:09:33","3.6625","12.1","212.38","0","60.03","5"
"01/16/12 12:14:32","3.6631","13.5","212.38","1","60.03","5"
"01/16/12 12:19:31","3.6638","11.5","212.9","34","60.0","5"
"01/16/12 12:24:33","3.6644","10.8","212.47","46","60.03","5"
"01/16/12 12:29:33","3.6647","11.3","212.17","0","60.0","5"
"01/16/12 12:34:32","3.6656","14.4","211.47","274","60.03","5"
"01/16/12 12:39:33","3.6668","14.7","212.68","31","60.03","5"
"01/16/12 12:44:33","3.6678","13.9","213.21","5","60.03","5"
"01/16/12 12:49:32","3.6692","22.2","213.88","243","60.0","5"
"01/16/12 12:54:32","3.6713","28.7","213.91","205","60.07","5"
"01/16/12 12:59:31","3.6731","19.8","213.27","17","60.03","6"
"01/16/12 13:04:32","3.6746","19.7","213.94","237","60.03","6"
"01/16/12 13:09:32","3.6758","21.9","213.94","155","60.0","6"
"01/16/12 13:14:31","3.6768","7.9","213.79","26","60.03","6"
"01/16/12 13:19:32","3.6777","6.3","213.55","53","60.0","6"
"01/16/12 13:24:32","3.6789","22.0","214.47","90","60.03","6"
"01/16/12 13:29:32","3.6798","13.8","213.83","148","60.03","6"
"01/16/12 13:34:33","3.6809","21.0","213.92","303","60.07","6"
"01/16/12 13:39:32","3.6823","12.0","214.16","224","60.0","6"
"01/16/12 13:44:32","3.6837","0.0","214.24","50","60.03","5"
"01/16/12 13:49:32","3.6845","12.1","214.42","12","60.03","5"
"01/16/12 13:54:33","3.6852","0.0","214.12","255","60.0","5"
"01/16/12 13:59:32","3.6862","16.5","213.15","232","60.03","5"
"01/16/12 14:04:31","3.6872","11.3","213.58","127","60.03","5"
"01/16/12 14:09:32","3.6882","13.4","213.85","35","60.03","5"
"01/16/12 14:14:32","3.6891","7.2","213.99","237","60.03","5"
"01/16/12 14:19:32","3.6901","14.8","213.87","232","60.03","5"
"01/16/12 14:24:32","3.6921","20.2","214.42","296","60.07","5"
"01/16/12 14:29:32","3.6936","14.6","214.87","3","60.0","5"
"01/16/12 14:34:33","3.6946","12.6","214.99","2","60.03","5"
"01/16/12 14:39:33","3.6957","11.6","213.81","8","60.0","5"
"01/16/12 14:44:33","3.6968","12.0","215.25","23","60.07","5"
"01/16/12 14:49:32","3.6978","11.3","214.07","6","60.03","5"
"01/16/12 14:54:33","3.6986","15.2","214.01","4","60.03","5"
"01/16/12 14:59:32","3.6992","0.0","213.92","0","60.0","5"
"01/16/12 15:04:32","3.6999","10.9","213.95","156","60.07","5"
"01/16/12 15:09:32","3.7003","6.2","213.51","165","60.03","5"
"01/17/12 08:34:37","3.7003","0.0","213.14","0","60.0","-8"
"01/17/12 08:39:34","3.7003","0.0","213.54","0","60.03","-8"
"01/17/12 08:44:35","3.7004","0.0","213.14","0","60.03","-8"
"01/17/12 08:49:33","3.7008","14.3","213.51","0","60.03","-6"
"01/17/12 08:54:32","3.7015","0.0","213.36","15","60.07","-6"
"01/17/12 08:59:33","3.7023","7.9","212.46","220","60.03","-6"
"01/17/12 09:04:32","3.7033","13.7","213.69","104","60.03","-6"
"01/17/12 09:09:32","3.7042","2.8","213.54","230","60.0","-5"
"01/17/12 09:14:33","3.7051","10.5","214.0","0","60.0","-5"
"01/17/12 09:19:32","3.7059","13.9","213.18","52","60.03","-5"
"01/17/12 09:24:32","3.7067","12.6","213.21","79","60.03","-5"
"01/17/12 09:29:33","3.7076","14.6","214.47","3","60.0","-5"
"01/17/12 09:34:32","3.7084","10.6","212.94","79","60.03","-5"
"01/17/12 09:39:33","3.7093","3.4","213.83","133","60.03","-5"
"01/17/12 09:44:32","3.7102","6.5","213.0","237","60.03","-5"
"01/17/12 09:49:32","3.711","12.1","213.15","6","60.03","-5"
"01/17/12 09:54:33","3.7119","0.0","212.34","10","60.03","-5"
"01/17/12 09:59:32","3.7127","14.5","213.27","6","60.0","-5"
"01/17/12 10:04:32","3.7135","7.4","213.4","51","60.0","-5"
"01/17/12 10:09:33","3.7144","13.9","213.33","32","60.0","-5"
"01/17/12 10:14:33","3.7153","0.0","213.21","0","60.03","-5"
"01/17/12 10:19:33","3.716","16.3","213.22","17","60.03","-5"
"01/17/12 10:24:32","3.7169","15.2","213.48","5","60.03","-5"
"01/17/12 10:34:32","3.7189","20.6","213.23","141","60.03","-4"
"01/17/12 10:39:33","3.72","12.9","212.83","19","60.03","-4"
"01/17/12 10:44:33","3.7214","14.8","212.99","7","60.0","-4"
"01/17/12 10:49:32","3.7227","12.4","213.17","5","60.03","-4"
"01/17/12 10:54:32","3.724","12.4","213.64","5","60.03","-4"
"01/17/12 10:59:33","3.7254","28.3","213.85","82","60.07","-4"
"01/17/12 11:04:33","3.727","16.3","213.51","27","60.0","-4"
"01/17/12 11:09:32","3.7284","29.0","213.68","108","60.0","-4"
"01/17/12 11:14:33","3.7301","22.0","214.23","36","60.0","-4"
"01/17/12 11:19:33","3.7318","23.0","214.2","57","60.03","-4"
"01/17/12 11:24:33","3.7334","15.8","214.52","59","60.0","-4"
"01/17/12 11:29:32","3.735","20.8","213.86","212","60.03","-4"
"01/17/12 11:34:32","3.7372","32.5","213.58","179","60.03","-4"
"01/17/12 11:39:32","3.7393","34.1","213.65","252","60.03","-4"
"01/17/12 11:44:32","3.7418","27.7","214.2","232","60.0","-4"
"01/17/12 11:49:33","3.7443","32.1","213.77","254","60.03","-4"
"01/17/12 11:54:33","3.7467","31.8","214.02","165","60.03","-4"
"01/17/12 11:59:33","3.7487","22.3","215.07","233","60.0","-4"
"01/17/12 12:04:32","3.7506","29.3","214.13","16","60.03","-4"
"01/17/12 12:09:32","3.7527","30.8","214.88","101","60.03","-4"
"01/17/12 12:14:32","3.7549","25.5","213.54","81","60.0","-4"
"01/17/12 12:19:33","3.7572","37.4","213.01","75","60.03","-4"
"01/17/12 12:24:32","3.7598","27.2","213.52","67","60.03","-4"
"01/17/12 12:29:32","3.7622","33.6","212.31","255","60.03","-3"
"01/17/12 12:34:32","3.7644","34.6","213.85","92","60.03","-3"
"01/17/12 12:39:33","3.7665","38.5","213.86","90","60.03","-4"
"01/17/12 12:44:33","3.7684","16.6","214.01","18","60.03","-4"
"01/17/12 12:49:32","3.7701","30.1","215.01","55","60.03","-4"
"01/17/12 12:54:32","3.7716","26.2","214.85","169","60.0","-4"
"01/17/12 12:59:32","3.7731","26.2","215.02","224","60.03","-4"
"01/17/12 13:04:32","3.7745","13.9","214.66","22","60.03","-4"
"01/17/12 13:09:33","3.7758","23.4","214.25","240","60.03","-4"
"01/17/12 13:14:33","3.7771","11.4","214.49","34","60.03","-4"
"01/17/12 13:19:32","3.7781","11.8","214.61","50","60.0","-5"
"01/17/12 13:24:33","3.779","14.0","214.64","123","60.07","-5"
"01/17/12 13:29:33","3.7799","13.0","214.72","7","60.03","-5"
"01/17/12 13:34:33","3.781","11.8","213.98","18","60.03","-5"
"01/17/12 13:39:32","3.7822","25.2","215.11","223","60.0","-5"
"01/17/12 13:44:34","3.7836","16.6","214.19","3","60.03","-5"
"01/17/12 13:49:33","3.7847","16.7","214.63","3","60.03","-5"
"01/17/12 13:54:32","3.7859","12.5","214.48","18","60.03","-5"
"01/17/12 13:59:33","3.7873","14.5","214.83","32","60.0","-5"
"01/17/12 14:04:32","3.7882","7.1","215.07","1","60.03","-5"
"01/17/12 14:09:34","3.7893","14.7","214.39","3","60.03","-5"
"01/17/12 14:14:32","3.7906","16.4","214.03","19","60.03","-5"
"01/17/12 14:19:33","3.7917","15.0","213.69","168","60.03","-5"
"01/17/12 14:24:32","3.7928","14.4","214.63","4","60.03","-5"
"01/17/12 14:29:33","3.7936","12.6","214.19","22","60.03","-5"
"01/17/12 14:34:33","3.794","0.0","214.68","108","60.03","-5"
"01/17/12 14:39:33","3.7945","14.5","214.17","0","60.03","-5"
"01/17/12 14:44:34","3.7953","11.1","213.64","1","60.03","-6"
"01/17/12 14:49:32","3.796","8.7","214.12","230","60.03","-5"
"01/17/12 14:54:35","3.7968","18.0","214.4","93","60.03","-6"
"01/17/12 14:59:32","3.7975","0.0","214.69","0","60.03","-5"
"01/17/12 15:24:33","3.7976","6.2","213.36","243","60.03","-6"
"01/17/12 15:29:33","3.7979","0.0","212.82","0","60.07","-6"
"01/17/12 15:34:32","3.7982","0.0","214.06","0","60.0","-6"
"01/18/12 08:44:38","3.7991","15.1","213.38","79","60.03","-9"
"01/18/12 08:49:32","3.7995","10.8","213.28","1","60.03","-9"
"01/18/12 08:54:36","3.8","14.0","212.98","1","60.03","-9"
"01/18/12 08:59:33","3.8007","15.0","213.75","1","60.0","-9"
"01/18/12 09:04:34","3.8013","14.5","213.4","2","60.03","-9"
"01/18/12 09:09:34","3.8021","11.4","213.42","73","60.03","-8"
"01/18/12 09:14:34","3.803","15.5","213.46","37","60.03","-8"
"01/18/12 09:19:32","3.8041","12.3","213.58","11","60.03","-8"
"01/18/12 09:24:33","3.8054","17.5","214.2","133","60.03","-8"
"01/18/12 09:29:34","3.8067","16.6","213.95","19","60.03","-8"
"01/18/12 09:34:34","3.8081","18.0","213.99","46","60.03","-8"
"01/18/12 09:39:32","3.8096","19.5","213.42","31","60.03","-8"
"01/18/12 09:44:33","3.8113","19.8","213.81","256","60.03","-6"
"01/18/12 09:49:33","3.813","28.6","214.37","80","60.03","-6"
"01/18/12 09:54:32","3.815","26.3","214.14","189","60.03","-6"
"01/18/12 09:59:33","3.8177","32.6","214.68","203","60.03","-6"
"01/18/12 10:04:33","3.8209","36.3","214.8","173","60.03","-5"
"01/18/12 10:09:34","3.8262","78.5","215.13","391","60.03","-4"
"01/18/12 10:14:33","3.8305","52.8","214.53","75","60.03","-4"
"01/18/12 10:19:34","3.835","57.5","214.99","161","60.0","-4"
"01/18/12 10:24:33","3.8392","64.9","214.63","378","60.03","-3"
"01/18/12 10:29:33","3.8434","46.4","215.6","91","60.03","-3"
"01/18/12 10:34:34","3.8472","45.4","214.87","309","60.0","-3"
"01/18/12 10:39:32","3.8516","56.7","215.65","250","60.03","-3"
"01/18/12 10:44:33","3.8573","125.2","216.88","588","60.0","-3"
"01/18/12 10:49:34","3.8685","133.0","217.37","624","60.03","-1"
"01/18/12 10:54:33","3.8769","93.8","216.01","452","60.03","-1"
"01/18/12 10:59:33","3.8875","181.1","216.76","833","60.03","1"
"01/18/12 11:04:33","3.8991","151.4","217.33","700","60.03","2"
"01/18/12 11:09:34","3.9108","106.0","215.45","507","60.0","4"
"01/18/12 11:14:34","3.9188","112.3","215.92","533","60.07","4"
"01/18/12 11:19:32","3.9267","89.3","214.39","435","60.03","4"
"01/18/12 11:24:33","3.9335","79.5","213.86","397","60.03","4"
"01/18/12 11:29:34","3.9405","97.3","214.83","468","60.03","3"
"01/18/12 11:34:33","3.9491","126.9","215.54","596","60.0","3"
"01/18/12 11:39:34","3.9588","169.5","216.61","777","60.07","4"
"01/18/12 11:44:32","3.9733","189.8","216.81","865","60.03","6"
"01/18/12 11:49:33","3.9845","111.9","215.98","536","60.03","6"
"01/18/12 11:54:33","3.9947","152.2","216.51","707","60.03","6"
"01/18/12 11:59:33","4.007","166.8","216.44","771","60.03","8"
"01/18/12 12:04:34","4.0212","185.5","216.79","848","60.03","9"
"01/18/12 12:09:34","4.0348","172.8","216.22","798","60.03","11"
"01/18/12 12:14:32","4.0477","164.5","216.82","752","60.0","11"
"01/18/12 12:19:33","4.0609","176.9","216.19","810","60.03","13"
"01/18/12 12:24:34","4.0745","178.5","216.26","822","60.03","14"
"01/18/12 12:29:34","4.0884","177.3","216.6","813","60.03","15"
"01/18/12 12:34:32","4.1009","129.3","215.35","612","60.03","16"
"01/18/12 12:39:34","4.1129","170.7","217.16","781","60.03","17"
"01/18/12 12:44:32","4.1262","179.5","216.57","827","60.03","18"
"01/18/12 12:49:33","4.1389","137.8","215.54","646","60.03","17"
"01/18/12 12:54:34","4.1509","183.7","217.12","841","60.03","18"
"01/18/12 12:59:32","4.1646","170.1","215.54","784","60.03","19"
"01/18/12 13:04:33","4.1773","165.5","216.02","768","60.03","18"
"01/18/12 13:09:33","4.1903","168.4","216.42","775","60.03","19"
"01/18/12 13:14:33","4.2033","169.3","217.02","771","60.0","19"
"01/18/12 13:19:33","4.2161","133.5","215.84","629","60.03","19"
"01/18/12 13:24:33","4.2281","153.6","216.53","709","60.03","19"
"01/18/12 13:29:33","4.2382","110.0","215.25","526","60.03","18"
"01/18/12 13:34:33","4.2471","107.1","214.8","516","60.03","17"
"01/18/12 13:39:34","4.2556","108.1","215.15","518","60.03","15"
"01/18/12 13:44:33","4.2556","101.7","215.16","491","60.03","15"
"01/18/12 13:49:33","4.2638","104.0","216.0","499","60.03","13"
"01/18/12 13:54:34","4.2715","136.7","217.26","637","60.03","12"
"01/18/12 13:59:32","4.2809","104.2","215.37","502","60.0","12"
"01/18/12 14:04:33","4.2899","95.5","215.14","467","60.03","11"
"01/18/12 14:09:33","4.2963","76.3","214.33","382","60.03","10"
"01/18/12 14:14:33","4.3031","98.1","214.88","476","60.03","9"
"01/18/12 14:19:33","4.3109","119.8","215.9","563","60.03","8"
"01/18/12 14:24:34","4.3189","106.9","215.14","515","60.0","8"
"01/18/12 14:29:33","4.3261","84.1","214.98","413","60.03","7"
"01/18/12 14:34:34","4.3314","68.4","214.35","395","60.03","6"
"01/18/12 14:39:32","4.335","40.7","213.6","213","60.03","6"
"01/18/12 14:44:33","4.3382","34.0","214.83","159","60.03","6"
"01/18/12 14:49:33","4.3407","23.0","214.16","208","60.07","5"
"01/18/12 14:54:34","4.3425","35.4","213.82","103","60.03","3"
"01/18/12 14:59:33","4.3445","20.3","214.0","238","60.07","3"
"01/18/12 15:04:34","4.3459","13.6","214.17","46","60.03","2"
"01/18/12 15:14:33","4.3481","15.2","212.89","14","60.0","-1"
"01/18/12 15:19:33","4.3487","0.0","212.61","0","60.03","-1"
"01/18/12 15:24:34","4.3492","0.0","213.04","0","60.03","-2"
"01/18/12 15:29:33","4.3497","0.0","212.96","0","60.0","-3"
"01/18/12 15:34:32","4.3502","7.0","212.4","0","60.03","-3"
"01/18/12 15:39:33","4.3506","11.1","212.45","9","60.0","-3"
"01/18/12 15:44:34","4.3509","0.0","212.76","232","60.0","-4"
"01/19/12 08:54:33","4.3518","14.1","213.65","25","60.03","-14"
"01/19/12 08:59:33","4.352","0.0","214.71","0","60.0","-14"
"01/19/12 09:04:34","4.3525","14.5","214.28","65","60.03","-14"
"01/19/12 09:09:34","4.3528","0.0","213.66","0","60.03","-12"
"01/19/12 09:14:34","4.3532","12.0","214.3","49","60.0","-12"
"01/19/12 09:24:33","4.3537","0.0","213.5","0","60.03","-12"
"01/19/12 09:59:33","4.355","13.1","213.4","0","60.0","-12"
"01/19/12 10:04:33","4.3554","11.4","213.55","2","60.0","-12"
"01/19/12 10:09:33","4.3559","14.0","214.19","6","60.0","-12"
"01/19/12 10:14:33","4.3564","12.0","213.61","6","60.03","-12"
"01/19/12 10:19:34","4.3571","0.0","214.57","0","60.03","-12"
"01/19/12 10:24:33","4.3576","8.3","213.52","279","60.03","-11"
"01/19/12 10:29:34","4.3584","16.0","213.0","215","60.03","-11"
"01/19/12 10:34:35","4.3591","16.6","213.86","1","60.03","-11"
"01/19/12 10:39:33","4.36","11.2","213.88","6","60.0","-11"
"01/19/12 10:44:33","4.3608","14.4","213.37","1","60.0","-11"
"01/19/12 10:49:33","4.3616","13.5","212.89","9","60.03","-11"
"01/19/12 10:54:35","4.3623","14.9","213.16","7","60.03","-11"
"01/19/12 10:59:34","4.364","14.2","213.95","43","60.0","-11"
"01/19/12 11:04:33","4.3648","14.0","213.55","1","60.03","-11"
"01/19/12 11:09:33","4.3657","15.9","214.04","17","60.03","-11"
"01/19/12 11:14:34","4.3665","11.7","213.29","67","60.03","-11"
"01/19/12 11:19:33","4.368","13.6","214.46","110","60.03","-11"
"01/19/12 11:24:33","4.3692","11.2","214.43","239","60.0","-11"
"01/19/12 11:29:34","4.3702","0.0","214.23","170","60.0","-11"
"01/19/12 11:34:34","4.3714","18.5","213.48","24","60.03","-11"
"01/19/12 11:39:35","4.3735","17.7","214.06","143","60.03","-11"
"01/19/12 11:44:35","4.3752","0.0","212.75","156","60.03","-9"
"01/19/12 11:49:34","4.3761","7.0","214.7","182","60.03","-9"
"01/19/12 11:54:34","4.3772","31.7","215.1","86","60.03","-11"
"01/19/12 11:59:33","4.3827","29.7","214.9","18","60.0","-9"
"01/19/12 12:04:34","4.3854","31.0","214.03","86","60.03","-8"
"01/19/12 12:09:35","4.3892","27.2","214.3","35","60.07","-8"
"01/19/12 12:14:35","4.3905","14.4","213.38","107","60.03","-8"
"01/19/12 12:19:34","4.3914","11.2","213.97","59","60.0","-9"
"01/19/12 12:24:34","4.3924","12.1","215.01","56","60.0","-9"
"01/19/12 12:29:35","4.3938","11.5","214.26","85","60.03","-9"
"01/19/12 12:34:35","4.3956","14.3","213.48","25","60.03","-8"
"01/19/12 12:39:33","4.3966","12.1","213.3","2","60.0","-9"
"01/19/12 12:44:34","4.398","26.2","213.99","184","60.03","-9"
"01/19/12 12:49:34","4.3991","14.0","215.28","4","60.03","-9"
"01/19/12 12:54:34","4.3998","12.1","213.4","59","60.03","-9"
"01/19/12 12:59:34","4.4007","12.7","213.65","10","60.0","-9"
"01/19/12 13:04:35","4.4018","12.1","213.92","101","60.03","-9"
"01/19/12 13:09:35","4.4026","11.2","213.58","0","60.0","-9"
"01/19/12 13:14:34","4.404","14.0","213.4","2","60.0","-9"
"01/19/12 13:19:35","4.405","0.0","213.74","218","60.03","-9"
"01/19/12 13:24:33","4.4057","0.0","214.29","10","60.07","-9"
"01/19/12 13:29:34","4.4065","12.4","213.02","1","60.0","-9"
"01/19/12 13:34:34","4.4071","12.1","212.78","0","60.03","-9"
"01/19/12 13:39:34","4.4078","14.3","213.5","3","60.0","-9"
"01/19/12 13:44:34","4.4087","12.0","213.18","1","60.0","-9"
"01/19/12 13:49:33","4.4095","11.7","214.16","10","60.0","-9"
"01/19/12 13:54:34","4.4103","12.9","214.39","122","60.03","-9"
"01/19/12 13:59:35","4.4113","0.0","214.05","0","60.0","-9"
"01/19/12 14:04:34","4.4118","14.7","213.99","73","60.03","-9"
"01/19/12 14:09:34","4.4123","12.9","213.73","150","60.0","-9"
"01/19/12 14:14:33","4.4129","11.6","213.57","52","60.0","-9"
"01/19/12 14:19:35","4.4137","0.0","212.9","0","60.07","-9"
"01/19/12 14:24:34","4.4145","14.7","213.77","45","60.0","-9"
"01/19/12 14:29:33","4.4152","0.0","214.09","0","60.03","-9"
"01/19/12 14:34:35","4.4154","14.1","213.89","0","60.03","-9"
"01/19/12 14:39:35","4.416","9.1","213.72","205","60.03","-9"
"01/19/12 14:44:33","4.4162","13.8","213.62","1","60.07","-9"
"01/19/12 14:49:36","4.4168","2.8","213.29","69","60.03","-9"
"01/19/12 14:54:33","4.4174","15.3","215.03","2","60.03","-9"
"01/19/12 14:59:33","4.4179","0.0","214.68","0","60.03","-9"
"01/19/12 15:04:35","4.4183","12.4","215.02","3","60.03","-9"
"01/19/12 15:09:34","4.4186","0.0","214.3","203","60.03","-9"
"01/19/12 15:14:34","4.4189","0.0","214.15","0","60.03","-9"
"01/20/12 14:39:34","4.4218","31.9","213.22","54","60.03","-5"
"01/20/12 14:44:34","4.4233","22.3","213.54","251","60.03","-5"
"01/20/12 14:49:35","4.4247","14.7","213.48","21","60.03","-5"
"01/20/12 14:54:34","4.4258","0.0","214.21","0","60.0","-5"
"01/20/12 14:59:35","4.4265","14.1","213.34","41","60.07","-5"
"01/20/12 15:04:34","4.4271","12.7","213.33","105","60.03","-5"
"01/20/12 15:14:35","4.4278","14.5","214.63","4","60.03","-5"
"01/20/12 15:19:35","4.4283","0.0","213.84","83","60.07","-6"
"01/20/12 15:24:37","4.4291","20.8","214.3","86","60.0","-6"
"01/20/12 15:29:36","4.4306","21.6","213.35","13","60.0","-6"
"01/20/12 15:34:35","4.4316","14.6","214.54","248","60.03","-6"
"01/20/12 15:49:35","4.4329","0.0","213.59","0","60.07","-6"
"01/20/12 15:54:34","4.4329","0.0","214.3","0","60.0","-6"
"01/20/12 15:59:34","4.4329","0.0","215.24","0","60.07","-6"
"01/20/12 16:04:34","4.4337","13.0","214.31","9","60.03","-6"
"01/20/12 16:09:35","4.4341","0.0","214.15","0","60.03","-8"
"01/21/12 09:19:37","4.4349","14.2","214.08","3","60.03","-8"
"01/21/12 09:24:35","4.4356","6.3","213.88","111","60.03","-8"
"01/21/12 09:29:35","4.4363","6.4","213.67","164","60.03","-6"
"01/21/12 09:34:34","4.437","5.0","213.61","1","60.03","-6"
"01/21/12 09:39:35","4.438","12.5","213.62","15","60.03","-6"
"01/21/12 09:44:39","4.4391","16.4","213.76","3","60.0","-5"
"01/21/12 09:49:38","4.4401","13.6","213.55","4","60.03","-5"
"01/21/12 09:54:37","4.4419","41.4","214.6","305","60.03","-5"
"01/21/12 09:59:35","4.4441","28.3","213.91","128","60.0","-4"
"01/21/12 10:04:36","4.4464","34.1","214.26","67","60.03","-4"
"01/21/12 10:09:35","4.4482","12.4","214.07","235","60.03","-3"
"01/21/12 10:14:35","4.4501","21.0","213.53","237","60.0","-3"
"01/21/12 10:19:35","4.452","23.0","213.56","253","60.03","-3"
"01/21/12 10:24:35","4.4539","25.3","214.0","19","60.0","-2"
"01/21/12 10:29:35","4.456","21.2","214.61","256","60.03","-2"
"01/21/12 10:34:35","4.4581","29.8","214.59","28","60.0","-2"
"01/21/12 10:39:35","4.4602","25.4","214.53","256","59.96","-2"
"01/21/12 10:44:35","4.4624","32.0","214.65","20","60.03","-1"
"01/21/12 10:49:36","4.4645","28.2","213.96","97","60.0","-1"
"01/21/12 10:54:36","4.4664","28.6","212.98","81","60.03","-1"
"01/21/12 10:59:34","4.4681","35.0","213.91","126","60.0","-1"
"01/21/12 11:04:35","4.47","20.5","213.42","28","60.03","-1"
"01/21/12 11:09:35","4.4717","29.8","213.53","48","60.0","-1"
"01/21/12 11:14:35","4.4732","27.7","213.61","44","60.03","-1"
"01/21/12 11:19:36","4.4749","23.7","214.41","59","60.03","-1"
"01/21/12 11:24:35","4.4765","20.5","213.55","14","60.03","-1"
"01/21/12 11:29:35","4.4779","17.1","213.92","30","60.07","-1"
"01/21/12 11:34:35","4.4792","29.4","213.61","90","60.0","-1"
"01/21/12 11:39:35","4.4806","22.4","213.88","24","60.07","0"
"01/21/12 11:44:36","4.4819","16.3","214.07","145","60.07","0"
"01/21/12 11:49:35","4.4833","10.4","213.29","92","60.03","0"
"01/21/12 11:54:38","4.4846","17.3","212.62","3","60.0","0"
"01/21/12 11:59:35","4.486","17.3","212.9","57","60.0","0"
"01/21/12 12:04:34","4.4873","13.3","212.32","12","60.0","0"
"01/21/12 12:09:35","4.4887","15.3","212.76","38","60.03","0"
"01/21/12 12:14:35","4.49","14.7","212.81","115","60.03","0"
"01/21/12 12:19:34","4.4915","29.1","213.47","224","60.0","0"
"01/21/12 12:24:37","4.4932","23.8","213.73","20","60.03","0"
"01/21/12 12:29:35","4.4949","14.6","213.13","206","60.03","0"
"01/21/12 12:34:35","4.4963","15.7","213.39","199","60.03","0"
"01/21/12 12:39:36","4.4977","13.0","213.18","15","60.03","0"
"01/21/12 12:44:36","4.499","15.1","212.27","22","60.03","0"
"01/21/12 12:49:37","4.5003","24.0","211.98","119","60.03","0"
"01/21/12 12:54:36","4.5014","11.3","212.65","41","60.0","0"
"01/21/12 12:59:36","4.5025","12.8","212.97","63","60.03","-1"
"01/21/12 13:04:36","4.5036","11.9","213.31","11","60.07","-1"
"01/21/12 13:09:35","4.5047","12.2","213.45","113","60.03","-1"
"01/21/12 13:14:36","4.5057","20.9","213.69","148","60.03","-1"
"01/21/12 13:19:35","4.5068","10.8","213.82","141","60.03","-1"
"01/21/12 13:24:35","4.5079","16.8","213.78","11","60.03","-1"
"01/21/12 13:29:34","4.5089","11.5","213.17","6","60.03","-1"
"01/21/12 13:34:35","4.5097","10.8","213.41","227","60.03","-1"
"01/21/12 13:44:35","4.5114","13.3","212.93","208","60.0","-1"
"01/21/12 13:49:35","4.5123","12.1","213.08","1","60.03","-1"
"01/21/12 13:54:36","4.5131","12.4","213.19","2","60.03","-1"
"01/21/12 13:59:35","4.5139","14.3","213.5","57","60.03","-1"
"01/21/12 14:04:36","4.5146","0.0","213.1","0","60.03","-2"
"01/21/12 14:14:35","4.5158","10.9","212.52","36","60.03","-2"
"01/21/12 14:19:35","4.5164","13.7","213.04","6","60.03","-2"
"01/21/12 14:24:36","4.5169","3.7","212.67","169","60.0","-3"
"01/21/12 14:29:35","4.5175","14.2","212.96","14","60.0","-3"
"01/21/12 14:34:35","4.5179","6.1","211.84","197","60.0","-3"
"01/21/12 14:39:34","4.5183","0.0","212.74","0","60.03","-3"
"01/21/12 14:44:35","4.5186","0.0","212.69","0","60.0","-3"
"01/21/12 14:49:36","4.5189","0.0","212.53","0","60.0","-4"
"01/21/12 14:54:34","4.5191","0.0","213.01","0","60.03","-4"
"01/21/12 14:59:35","4.5193","0.0","213.89","243","60.03","-4"
"01/22/12 08:39:39","4.5198","13.7","212.95","14","60.0","-1"
"01/22/12 08:44:36","4.5201","0.0","212.84","0","60.0","0"
"01/22/12 08:49:35","4.5204","0.0","212.74","0","60.03","0"
"01/22/12 08:54:36","4.5206","10.3","211.98","249","60.03","1"
"01/22/12 08:59:35","4.521","14.9","212.39","17","60.0","1"
"01/22/12 09:04:36","4.5215","11.4","213.49","0","60.03","1"
"01/22/12 09:09:35","4.5223","13.2","213.44","72","60.0","1"
"01/22/12 09:14:36","4.5231","0.5","212.62","224","60.03","1"
"01/22/12 09:19:35","4.5237","0.0","212.21","0","60.03","1"
"01/22/12 09:24:35","4.5243","7.6","213.3","184","60.03","2"
"01/22/12 09:29:35","4.5252","18.8","212.08","102","60.0","2"
"01/22/12 09:34:36","4.5265","26.3","213.21","71","60.03","2"
"01/22/12 09:39:36","4.5278","12.7","212.85","5","60.03","2"
"01/22/12 09:44:35","4.5286","14.5","213.1","14","60.03","2"
"01/22/12 09:49:37","4.5296","14.5","212.57","42","60.03","3"
"01/22/12 09:54:35","4.5308","16.1","213.22","25","60.0","3"
"01/22/12 09:59:35","4.5321","16.1","213.1","27","60.03","3"
"01/22/12 10:04:36","4.5335","24.5","212.89","303","60.03","3"
"01/22/12 10:09:36","4.5348","10.7","212.2","6","60.03","3"
"01/22/12 10:14:36","4.5357","15.2","212.6","1","60.03","3"
"01/22/12 10:19:36","4.5368","12.9","212.88","3","60.03","3"
"01/22/12 10:24:36","4.5379","14.5","212.64","51","60.03","3"
"01/22/12 10:29:35","4.539","16.0","212.94","25","60.03","3"
"01/22/12 10:34:36","4.5404","22.0","213.09","147","60.03","4"
"01/22/12 10:39:36","4.5419","30.7","213.1","94","60.0","4"
"01/22/12 10:44:36","4.5437","15.3","213.07","35","60.03","4"
"01/22/12 10:49:36","4.5453","21.6","212.45","62","60.0","4"
"01/22/12 10:54:35","4.5469","11.8","212.96","100","60.03","4"
"01/22/12 10:59:36","4.5485","24.8","212.57","163","60.0","4"
"01/22/12 11:04:36","4.5501","11.4","213.31","146","60.0","4"
"01/22/12 11:09:36","4.5517","20.4","212.42","22","60.0","4"
"01/22/12 11:14:35","4.5534","20.1","214.02","35","59.96","4"
"01/22/12 11:19:36","4.5554","18.6","213.73","117","60.0","4"
"01/22/12 11:24:36","4.5572","25.1","213.81","292","60.0","5"
"01/22/12 11:29:36","4.5591","16.9","213.66","19","60.0","5"
"01/22/12 11:34:35","4.5609","31.3","213.87","84","60.0","5"
"01/22/12 11:39:36","4.5628","26.8","214.36","86","60.0","5"
"01/22/12 11:44:35","4.5647","25.4","214.28","267","60.0","5"
"01/22/12 11:49:36","4.5665","24.2","214.18","235","60.0","5"
"01/22/12 11:54:35","4.5683","12.5","213.44","224","60.0","5"
"01/22/12 11:59:36","4.57","29.2","214.67","155","60.0","5"
"01/22/12 12:04:35","4.5718","25.0","213.5","20","60.0","5"
"01/22/12 12:09:36","4.5735","31.5","212.95","41","60.03","5"
"01/22/12 12:14:36","4.5751","13.0","214.44","14","60.0","6"
"01/22/12 12:19:35","4.5767","20.9","215.11","171","60.03","6"
"01/22/12 12:24:35","4.5784","20.9","214.81","54","60.0","6"
"01/22/12 12:29:37","4.58","16.9","215.03","22","60.0","6"
"01/22/12 12:34:35","4.5815","29.3","214.08","125","60.0","6"
"01/22/12 12:39:37","4.5831","10.8","214.4","90","60.03","6"
"01/22/12 12:44:35","4.5845","22.8","214.53","119","60.0","6"
"01/22/12 12:49:36","4.5855","14.9","214.26","4","60.0","6"
"01/22/12 12:54:35","4.5862","14.6","214.11","161","60.03","6"
"01/22/12 12:59:35","4.5871","13.8","214.05","32","60.0","5"
"01/22/12 13:04:36","4.5881","12.3","215.0","0","60.0","5"
"01/22/12 13:09:37","4.5891","14.0","214.25","61","60.03","5"
"01/22/12 13:14:35","4.59","15.8","214.65","0","59.96","5"
"01/22/12 13:19:35","4.5909","13.0","214.96","92","60.0","5"
"01/22/12 13:24:37","4.5916","1.9","214.54","217","60.03","5"
"01/22/12 13:29:35","4.5924","13.9","214.12","1","60.0","5"
"01/22/12 13:34:36","4.5932","13.1","214.96","10","60.03","4"
"01/22/12 13:39:35","4.594","13.7","214.32","0","60.0","4"
"01/22/12 13:44:35","4.5948","12.5","213.28","15","60.0","4"
"01/22/12 13:49:36","4.5955","13.8","214.64","0","60.0","4"
"01/22/12 13:54:36","4.5961","13.9","214.23","33","60.03","4"
"01/22/12 13:59:36","4.5966","0.0","214.54","0","60.0","4"
"01/22/12 14:04:36","4.5969","0.0","214.55","0","60.03","4"
"01/22/12 14:09:37","4.5972","13.5","213.58","17","60.0","4"
"01/22/12 14:34:37","4.5972","0.0","214.74","0","60.03","2"
"01/23/12 11:29:37","4.5972","0.0","214.04","0","60.03","4"
"01/23/12 11:54:36","4.5981","0.0","211.87","0","60.03","6"
"01/23/12 11:59:39","4.5984","6.5","213.63","122","60.03","6"
"01/23/12 12:04:37","4.5989","0.0","212.48","0","60.03","6"
"01/23/12 12:09:36","4.5993","0.0","213.27","0","60.0","6"
"01/23/12 12:14:36","4.5999","13.0","211.97","91","60.03","6"
"01/23/12 12:19:37","4.6005","11.5","212.73","2","60.03","6"
"01/23/12 12:24:35","4.6012","0.0","213.0","97","60.03","6"
"01/23/12 12:29:37","4.6019","15.0","213.72","0","60.03","6"
"01/23/12 12:34:36","4.6028","12.4","212.22","28","60.03","6"
"01/23/12 12:39:37","4.6039","14.9","213.33","15","60.03","6"
"01/23/12 12:44:36","4.6053","23.2","214.11","229","60.03","6"
"01/23/12 12:49:37","4.6067","19.5","213.25","273","60.0","6"
"01/23/12 12:54:36","4.6082","27.6","214.25","37","60.03","6"
"01/23/12 12:59:37","4.6096","15.9","213.56","29","60.03","6"
"01/23/12 13:04:37","4.6111","26.9","213.72","260","60.03","6"
"01/23/12 13:09:37","4.6126","16.5","213.16","218","60.03","6"
"01/23/12 13:14:36","4.6142","20.4","213.21","43","60.03","6"
"01/23/12 13:19:37","4.6156","28.8","213.51","144","60.03","6"
"01/23/12 13:24:36","4.6169","26.1","213.83","71","60.07","6"
"01/23/12 13:29:35","4.6182","11.9","213.01","72","60.07","6"
"01/23/12 13:34:36","4.6195","17.0","214.09","129","60.03","6"
"01/23/12 13:39:37","4.6206","13.7","214.44","3","60.03","6"
"01/23/12 13:44:37","4.6216","14.2","213.69","29","60.03","6"
"01/23/12 13:49:36","4.6228","14.3","215.0","6","60.03","6"
"01/23/12 13:54:37","4.6242","16.4","213.55","91","60.03","6"
"01/23/12 13:59:36","4.6254","13.8","212.95","20","60.03","6"
"01/23/12 14:04:37","4.6266","14.7","212.91","207","60.03","6"
"01/23/12 14:09:37","4.6277","13.3","212.28","35","60.0","5"
"01/23/12 14:14:36","4.6288","16.9","212.0","280","60.0","5"
"01/23/12 14:19:37","4.6297","12.6","212.07","1","60.03","5"
"01/23/12 14:24:36","4.6306","11.4","213.7","1","60.03","5"
"01/23/12 14:29:37","4.6314","15.4","213.9","65","60.07","4"
"01/23/12 14:34:37","4.6322","12.3","213.4","145","60.03","4"
"01/23/12 14:39:36","4.633","0.0","212.93","0","60.03","4"
"01/23/12 14:44:37","4.6338","0.0","213.27","201","60.03","4"
"01/23/12 14:49:36","4.6345","11.5","213.3","95","60.03","4"
"01/23/12 14:54:37","4.635","6.0","213.84","135","60.0","4"
"01/23/12 14:59:36","4.6354","0.0","213.89","0","60.03","4"
"01/23/12 15:04:37","4.6357","0.0","214.23","78","60.03","4"
"01/24/12 08:59:39","4.6363","0.0","212.72","0","60.03","-5"
"01/24/12 09:29:39","4.6369","11.2","212.81","11","60.03","-4"
"01/24/12 09:34:38","4.6377","11.2","213.0","205","60.03","-4"
"01/24/12 09:39:36","4.6383","15.2","212.7","1","60.03","-3"
"01/24/12 09:44:36","4.6387","12.5","212.82","44","60.03","-3"
"01/24/12 09:49:38","4.6393","10.6","212.33","57","60.03","-3"
"01/24/12 09:54:36","4.64","0.0","213.02","0","60.03","-3"
"01/24/12 09:59:37","4.6408","9.1","212.12","22","60.03","-3"
"01/24/12 10:04:36","4.6414","0.0","213.19","38","60.03","-3"
"01/24/12 10:09:36","4.642","0.0","212.51","0","60.03","-2"
"01/24/12 10:14:37","4.6426","7.4","213.38","0","60.03","-2"
"01/24/12 10:19:37","4.6433","0.0","212.81","0","60.0","-2"
"01/24/12 10:24:38","4.644","13.8","212.22","0","60.03","-2"
"01/24/12 10:29:37","4.6447","0.0","212.41","0","60.03","-2"
"01/24/12 10:34:37","4.6451","13.6","212.47","69","60.03","-2"
"01/24/12 10:39:36","4.6457","0.0","212.76","4","60.03","-1"
"01/24/12 10:44:36","4.6464","15.6","212.61","13","60.0","-2"
"01/24/12 10:49:38","4.6474","22.6","212.33","184","60.0","-1"
"01/24/12 10:54:39","4.6493","44.9","212.87","188","60.07","-1"
"01/24/12 10:59:36","4.6509","14.0","213.55","25","60.03","-1"
"01/24/12 11:04:36","4.6519","15.3","213.2","6","60.0","-1"
"01/24/12 11:09:37","4.653","11.2","213.64","58","60.03","-1"
"01/24/12 11:14:39","4.6543","41.9","213.21","216","60.0","-1"
"01/24/12 11:19:38","4.6568","30.3","213.25","127","60.03","0"
"01/24/12 11:24:37","4.6595","33.6","213.41","281","60.03","0"
"01/24/12 11:29:38","4.6626","31.4","212.76","283","60.03","0"
"01/24/12 11:34:37","4.6654","16.4","211.83","22","60.03","1"
"01/24/12 11:39:37","4.6681","13.7","211.25","37","60.03","1"
"01/24/12 11:44:37","4.6702","34.9","211.74","171","60.03","1"
"01/24/12 11:49:38","4.6729","39.9","212.74","159","60.07","1"
"01/24/12 11:54:37","4.6777","45.9","213.1","401","60.0","2"
"01/24/12 11:59:37","4.6832","38.5","212.34","210","60.03","2"
"01/24/12 12:04:37","4.6855","22.8","212.85","172","60.03","2"
"01/24/12 12:09:36","4.6878","25.1","211.8","13","60.03","2"
"01/24/12 12:14:37","4.69","32.3","211.97","244","60.0","2"
"01/24/12 12:19:38","4.6924","29.1","212.37","220","60.0","1"
"01/24/12 12:24:36","4.6951","25.8","212.15","137","60.03","1"
"01/24/12 12:29:37","4.697","22.2","212.59","151","60.03","1"
"01/24/12 12:34:37","4.699","27.7","212.72","154","60.03","1"
"01/24/12 12:39:39","4.7016","41.4","211.46","299","60.0","1"
"01/24/12 12:44:37","4.704","33.7","212.57","151","60.0","1"
"01/24/12 12:49:37","4.7069","31.3","213.67","213","60.03","1"
"01/24/12 12:54:38","4.7093","39.6","213.95","117","60.03","1"
"01/24/12 12:59:38","4.7127","52.1","214.09","363","60.03","1"
"01/24/12 13:04:36","4.7162","50.1","212.73","124","60.03","2"
"01/24/12 13:09:37","4.7198","42.2","212.59","310","60.03","2"
"01/24/12 13:14:37","4.7228","32.8","213.19","246","60.0","2"
"01/24/12 13:19:37","4.7262","46.0","213.07","402","60.03","2"
"01/24/12 13:24:36","4.733","82.0","213.78","402","60.03","3"
"01/24/12 13:29:36","4.7364","20.2","212.78","224","60.03","3"
"01/24/12 13:34:36","4.7384","25.4","213.42","86","60.0","3"
"01/24/12 13:39:37","4.7408","22.0","213.54","259","60.0","2"
"01/24/12 13:44:37","4.7431","38.8","213.18","294","60.03","2"
"01/24/12 13:49:36","4.7457","29.7","213.59","251","60.03","2"
"01/24/12 13:54:38","4.7485","46.2","213.94","131","60.0","2"
"01/24/12 13:59:37","4.7532","69.5","213.93","353","60.0","3"
"01/24/12 14:04:40","4.7575","42.3","213.69","235","60.0","3"
"01/24/12 14:09:38","4.7632","63.9","214.18","327","60.03","3"
"01/24/12 14:14:37","4.7703","86.6","213.43","429","60.03","4"
"01/24/12 14:19:37","4.7748","21.9","213.24","265","60.03","4"
"01/24/12 14:24:38","4.7766","15.6","214.27","49","60.0","3"
"01/24/12 14:29:37","4.7792","31.8","214.61","221","60.03","3"
"01/24/12 14:34:36","4.781","19.6","214.19","279","60.0","3"
"01/24/12 14:39:41","4.7882","105.5","214.1","509","60.0","3"
"01/24/12 14:44:37","4.7946","65.2","214.31","332","60.03","4"
"01/24/12 14:49:37","4.7991","29.9","213.98","63","60.0","4"
"01/24/12 14:54:37","4.8035","71.5","214.03","361","60.0","5"
"01/24/12 14:59:36","4.8089","96.9","213.26","478","60.03","5"
"01/24/12 15:04:38","4.8117","76.9","213.66","383","60.0","5"
"01/24/12 15:09:38","4.8175","79.8","213.34","396","60.0","5"
"01/24/12 15:14:39","4.8239","101.0","212.85","491","59.96","6"
"01/24/12 15:19:39","4.8319","99.1","214.5","476","60.0","6"
"01/24/12 15:24:36","4.8372","37.6","213.07","82","60.0","6"
"01/24/12 15:29:38","4.8394","16.9","213.6","80","60.03","6"
"01/24/12 15:34:37","4.8408","13.7","214.05","14","60.03","5"
"01/24/12 15:39:37","4.8415","0.0","213.41","0","60.03","5"
"01/25/12 08:24:36","4.8415","0.0","212.1","0","60.03","-4"
"01/25/12 08:29:40","4.8415","0.0","213.23","0","60.0","-4"
"01/25/12 08:34:37","4.8416","0.0","213.3","0","60.07","-3"
"01/25/12 08:39:39","4.8419","0.0","211.79","0","60.03","-3"
"01/25/12 08:44:37","4.8423","0.0","212.51","0","60.03","-2"
"01/25/12 08:49:37","4.8427","0.0","213.13","0","60.03","-2"
"01/25/12 08:54:37","4.8433","0.0","212.09","0","60.03","-1"
"01/25/12 08:59:38","4.8438","13.8","212.55","5","60.03","-1"
"01/25/12 09:04:37","4.8445","0.0","213.04","0","60.03","-1"
"01/25/12 09:09:39","4.8451","15.3","212.51","14","60.03","0"
"01/25/12 09:14:37","4.846","11.9","213.42","58","60.03","0"
"01/25/12 09:19:37","4.8468","6.9","212.73","278","60.03","1"
"01/25/12 09:24:38","4.8477","13.2","213.55","24","60.03","1"
"01/25/12 09:29:37","4.8486","12.6","213.39","30","60.03","1"
"01/25/12 09:34:38","4.8495","13.5","214.03","132","60.0","1"
"01/25/12 09:39:37","4.8503","12.8","213.78","21","60.03","1"
"01/25/12 09:44:38","4.8512","13.1","214.12","0","60.03","2"
"01/25/12 09:49:37","4.8521","12.4","213.48","55","60.03","2"
"01/25/12 09:54:37","4.8532","13.9","213.79","23","60.0","2"
"01/25/12 09:59:38","4.8542","7.8","213.61","0","60.0","2"
"01/25/12 10:04:38","4.8553","14.5","214.05","19","60.03","2"
"01/25/12 10:09:36","4.8565","16.8","213.5","90","60.03","2"
"01/25/12 10:14:36","4.858","22.7","214.41","20","60.03","3"
"01/25/12 10:19:37","4.8597","36.4","213.95","250","60.03","3"
"01/25/12 10:24:40","4.8624","38.3","213.57","196","60.03","4"
"01/25/12 10:29:37","4.8655","36.3","213.94","177","60.03","5"
"01/25/12 10:34:40","4.8706","106.5","214.43","514","60.03","6"
"01/25/12 10:39:38","4.8784","98.2","214.29","478","60.03","7"
"01/25/12 10:44:38","4.8872","96.4","213.92","465","60.0","9"
"01/25/12 10:49:38","4.8933","83.7","213.88","413","60.07","9"
"01/25/12 10:54:38","4.9007","101.7","214.73","493","60.07","10"
"01/25/12 10:59:38","4.9127","157.4","214.93","733","60.0","13"
"01/25/12 11:04:38","4.9233","111.0","215.37","533","60.03","14"
"01/25/12 11:09:38","4.9344","143.4","216.86","667","60.0","16"
"01/25/12 11:14:37","4.9481","186.5","216.96","849","60.03","18"
"01/25/12 11:19:38","4.9619","163.9","217.46","749","60.03","20"
"01/25/12 11:24:37","4.9735","130.9","216.62","609","60.0","20"
"01/25/12 11:29:37","4.9869","188.7","217.79","860","60.03","21"
"01/25/12 11:34:37","4.9994","183.9","217.6","837","60.03","21"
"01/25/12 11:39:37","5.0131","180.4","217.76","820","60.07","23"
"01/25/12 11:44:37","5.0246","83.2","215.76","409","60.03","23"
"01/25/12 11:49:38","5.0338","152.1","217.27","704","60.03","24"
"01/25/12 11:54:38","5.0443","145.2","216.13","674","60.03","24"
"01/25/12 11:59:37","5.0537","79.1","214.48","391","60.0","24"
"01/25/12 12:04:37","5.0584","66.0","214.21","336","60.03","23"
"01/25/12 12:09:38","5.0624","51.6","214.21","112","60.03","22"
"01/25/12 12:14:37","5.067","64.1","215.2","328","60.07","20"
"01/25/12 12:19:38","5.0714","62.7","215.02","323","60.03","19"
"01/25/12 12:24:38","5.0761","51.0","214.82","159","60.07","19"
"01/25/12 12:29:37","5.0799","39.4","213.86","156","60.03","17"
"01/25/12 12:34:38","5.084","58.2","214.4","403","60.0","17"
"01/25/12 12:39:38","5.088","42.3","214.86","358","60.0","16"
"01/25/12 12:44:37","5.0915","40.3","214.66","246","60.03","15"
"01/25/12 12:49:37","5.0945","32.6","214.22","327","60.03","14"
"01/25/12 12:54:38","5.0971","27.8","213.79","219","60.03","13"
"01/25/12 12:59:38","5.0993","30.3","214.53","112","60.0","13"
"01/25/12 13:04:38","5.1012","18.0","214.97","16","60.03","13"
"01/25/12 13:09:37","5.1029","30.7","214.62","94","60.03","12"
"01/25/12 13:14:37","5.1047","34.1","213.64","95","60.03","11"
"01/25/12 13:19:37","5.1065","25.5","213.8","25","60.03","11"
"01/25/12 13:24:38","5.1084","35.5","214.01","110","60.03","11"
"01/25/12 13:29:38","5.1104","29.6","215.07","105","60.03","10"
"01/25/12 13:34:39","5.1129","30.2","213.89","96","60.03","10"
"01/25/12 13:39:38","5.116","51.0","214.48","77","60.03","10"
"01/25/12 13:44:38","5.1216","88.4","216.44","431","60.03","11"
"01/25/12 13:49:38","5.1322","152.7","218.04","696","60.03","13"
"01/25/12 13:54:38","5.1438","144.2","216.73","668","60.03","15"
"01/25/12 13:59:37","5.1547","139.8","216.93","655","60.03","17"
"01/25/12 14:04:38","5.1655","136.5","216.81","633","60.03","18"
"01/25/12 14:09:38","5.176","132.9","216.98","623","60.03","18"
