"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/25/12 14:14:38","5.1863","130.3","217.26","606","60.03","19"
"01/25/12 14:19:37","5.1961","124.2","217.88","579","60.03","20"
"01/25/12 14:24:37","5.2057","120.3","217.77","564","60.03","21"
"01/25/12 14:29:38","5.2149","115.7","217.29","546","60.07","22"
"01/25/12 14:34:38","5.223","86.7","217.42","421","60.03","22"
"01/25/12 14:39:38","5.2267","21.2","215.17","221","60.03","22"
"01/25/12 14:44:37","5.2283","15.7","214.96","112","60.03","20"
"01/25/12 14:49:37","5.2302","26.8","215.1","110","60.03","19"
"01/25/12 14:54:37","5.2347","81.8","217.1","403","60.03","18"
"01/25/12 14:59:38","5.2418","96.5","215.68","463","60.0","18"
"01/25/12 15:04:37","5.2491","91.3","216.56","439","60.03","18"
"01/25/12 15:09:38","5.2558","65.3","216.42","332","60.0","18"
"01/25/12 15:14:37","5.2614","85.2","215.55","420","60.03","18"
"01/25/12 15:19:38","5.2678","78.4","215.39","389","60.03","18"
"01/25/12 15:24:38","5.2701","15.2","214.11","3","60.03","17"
"01/25/12 15:29:37","5.2706","0.0","213.96","0","60.0","16"
"01/25/12 15:34:37","5.271","0.0","213.1","143","60.0","14"
"01/25/12 15:39:38","5.2714","0.0","213.23","188","60.0","13"
"01/25/12 15:44:38","5.2715","0.0","213.37","0","60.0","11"
"01/25/12 15:49:38","5.2715","0.0","212.96","0","60.03","10"
"01/25/12 15:54:38","5.2716","0.0","213.06","0","60.0","9"
"01/26/12 08:24:37","5.2724","0.0","213.19","197","60.0","2"
"01/26/12 08:29:39","5.2728","0.0","213.68","0","60.03","2"
"01/26/12 08:54:38","5.2731","12.8","212.97","53","60.07","3"
"01/26/12 08:59:39","5.2737","0.0","213.74","0","60.03","4"
"01/26/12 09:04:39","5.2743","0.0","213.21","0","60.03","4"
"01/26/12 09:09:39","5.275","10.7","212.74","0","60.03","4"
"01/26/12 09:14:38","5.2757","13.5","212.79","51","60.03","4"
"01/26/12 09:19:38","5.2767","10.5","213.15","45","60.0","5"
"01/26/12 09:24:37","5.2778","16.6","214.15","8","60.07","5"
"01/26/12 09:29:38","5.2791","17.6","214.26","19","60.03","6"
"01/26/12 09:39:39","5.2822","30.9","213.34","29","60.0","6"
"01/26/12 09:44:37","5.284","36.4","213.63","325","60.03","6"
"01/26/12 09:49:38","5.2859","36.1","214.12","111","60.03","7"
"01/26/12 09:54:39","5.2877","33.3","213.67","185","60.0","7"
"01/26/12 09:59:38","5.2898","29.1","213.72","27","60.03","8"
"01/26/12 10:04:37","5.2918","26.2","213.01","114","60.0","8"
"01/26/12 10:09:37","5.2942","33.0","213.03","115","60.03","8"
"01/26/12 10:14:38","5.2965","36.2","213.06","159","60.03","9"
"01/26/12 10:19:38","5.2992","28.3","213.6","202","60.03","9"
"01/26/12 10:24:37","5.3016","33.3","213.32","258","60.03","9"
"01/26/12 10:29:38","5.3041","28.3","213.97","150","60.03","9"
"01/26/12 10:34:39","5.3065","36.9","214.49","148","60.07","9"
"01/26/12 10:39:37","5.309","35.2","213.4","232","60.03","10"
"01/26/12 10:44:39","5.3115","39.6","214.24","270","60.07","10"
"01/26/12 10:49:38","5.314","33.8","214.48","91","60.03","10"
"01/26/12 10:54:39","5.3163","29.5","215.28","187","60.03","10"
"01/26/12 10:59:38","5.3189","38.7","216.1","293","60.0","10"
"01/26/12 11:04:38","5.3214","32.2","215.03","268","60.03","10"
"01/26/12 11:09:38","5.325","54.5","214.21","361","60.03","10"
"01/26/12 11:14:39","5.3283","37.9","214.52","142","60.03","11"
"01/26/12 11:19:39","5.3315","42.2","214.28","329","60.03","11"
"01/26/12 11:24:37","5.3348","56.3","214.64","179","60.03","11"
"01/26/12 11:29:38","5.3398","69.2","214.88","346","60.03","11"
"01/26/12 11:34:38","5.3438","54.5","215.17","177","60.0","11"
"01/26/12 11:39:37","5.3477","42.1","214.05","353","60.03","12"
"01/26/12 11:44:38","5.3518","64.1","215.05","357","60.03","12"
"01/26/12 11:49:39","5.3564","67.5","214.85","349","60.07","12"
"01/26/12 11:54:38","5.3654","185.2","217.43","842","60.03","14"
"01/26/12 11:59:38","5.3711","41.9","214.58","318","60.0","13"
"01/26/12 12:09:38","5.379","61.1","214.01","92","60.03","14"
"01/26/12 12:14:38","5.3841","79.4","215.33","394","60.03","15"
"01/26/12 12:19:38","5.3913","68.6","214.72","344","60.03","15"
"01/26/12 12:24:39","5.3959","77.0","215.55","380","60.0","15"
"01/26/12 12:29:38","5.4043","81.5","215.26","399","60.03","16"
"01/26/12 12:34:38","5.4102","73.4","216.25","366","60.03","17"
"01/26/12 12:39:39","5.414","42.5","215.12","92","60.0","16"
"01/26/12 12:44:38","5.4164","26.9","216.33","111","60.03","16"
"01/26/12 12:49:39","5.4185","22.7","216.21","92","60.0","15"
"01/26/12 12:54:37","5.4206","25.7","215.44","129","60.0","14"
"01/26/12 12:59:39","5.4229","31.4","214.13","14","60.03","13"
"01/26/12 13:04:37","5.4246","32.7","214.45","177","60.03","13"
"01/26/12 13:09:38","5.4269","25.3","214.26","171","60.03","13"
"01/26/12 13:14:39","5.4287","17.9","214.07","22","60.03","13"
"01/26/12 13:19:37","5.4305","11.6","213.35","243","60.03","12"
"01/26/12 13:24:38","5.4322","30.2","213.52","144","60.03","11"
"01/26/12 13:29:39","5.4338","20.0","213.5","215","60.03","11"
"01/26/12 13:34:38","5.4352","14.1","214.29","155","60.03","11"
"01/26/12 13:39:39","5.4368","23.2","214.19","25","60.0","10"
"01/26/12 13:44:38","5.4387","20.9","214.59","264","60.03","10"
"01/26/12 13:49:38","5.4403","11.6","214.38","162","60.03","10"
"01/26/12 13:54:38","5.4418","20.7","213.74","213","60.03","9"
"01/26/12 13:59:38","5.4432","23.4","213.25","186","60.0","9"
"01/26/12 14:04:39","5.4443","13.1","213.62","3","60.03","9"
"01/26/12 14:09:38","5.4452","12.1","213.79","26","60.03","9"
"01/26/12 14:14:39","5.4462","12.2","214.43","26","60.03","8"
"01/26/12 14:19:37","5.447","3.1","213.48","11","60.03","8"
"01/26/12 14:24:38","5.4477","12.2","213.62","1","60.03","7"
"01/26/12 14:29:38","5.4484","0.0","213.45","0","60.03","7"
"01/26/12 14:34:37","5.4488","0.0","212.77","0","60.0","7"
"01/26/12 14:39:38","5.4493","11.6","213.45","4","60.0","6"
"01/26/12 14:44:37","5.4496","0.0","212.49","0","60.03","6"
"01/26/12 14:49:38","5.4498","0.0","213.3","0","60.0","6"
"01/26/12 14:54:39","5.4498","0.0","213.42","0","60.03","5"
"01/27/12 07:39:41","5.4498","0.0","214.15","0","60.07","-2"
"01/27/12 07:44:39","5.4509","23.2","214.84","250","60.03","0"
"01/27/12 07:49:38","5.4537","40.0","214.64","147","60.03","0"
"01/27/12 07:54:38","5.4574","66.0","215.31","300","60.03","1"
"01/27/12 07:59:38","5.462","62.9","215.52","321","60.0","2"
"01/27/12 08:04:38","5.4671","70.0","216.03","349","60.0","2"
"01/27/12 08:09:39","5.4728","76.9","215.5","381","60.03","3"
"01/27/12 08:14:39","5.4791","83.9","216.26","413","60.03","4"
"01/27/12 08:19:39","5.486","91.6","216.26","448","60.03","5"
"01/27/12 08:24:39","5.4933","98.6","216.69","475","60.03","6"
"01/27/12 08:29:40","5.5013","104.7","214.92","504","60.0","6"
"01/27/12 08:34:38","5.5095","110.0","216.38","525","60.03","6"
"01/27/12 08:39:39","5.5184","115.1","216.9","545","60.0","7"
"01/27/12 08:44:39","5.5276","120.7","215.94","568","60.03","8"
"01/27/12 08:49:38","5.5371","125.7","216.02","593","60.03","9"
"01/27/12 08:54:38","5.5471","129.9","216.22","613","60.03","9"
"01/27/12 08:59:38","5.5574","134.8","217.54","623","60.0","9"
"01/27/12 09:04:38","5.568","138.7","217.26","646","60.03","10"
"01/27/12 09:09:39","5.5791","143.0","216.49","662","60.0","10"
"01/27/12 09:14:38","5.5902","146.7","217.04","677","60.0","11"
"01/27/12 09:19:38","5.6018","150.2","216.78","692","60.03","11"
"01/27/12 09:24:39","5.6136","153.2","217.22","709","60.03","11"
"01/27/12 09:29:38","5.6257","156.7","216.35","725","60.03","12"
"01/27/12 09:34:39","5.638","160.4","217.44","736","60.03","12"
"01/27/12 09:39:39","5.6506","163.1","217.38","748","60.03","13"
"01/27/12 09:44:38","5.6633","165.9","217.66","757","60.03","13"
"01/27/12 09:49:38","5.6763","167.7","217.24","774","60.03","13"
"01/27/12 09:54:39","5.6895","171.4","216.92","784","60.03","14"
"01/27/12 09:59:39","5.703","173.3","217.21","793","60.0","14"
"01/27/12 10:04:38","5.7164","175.0","216.11","802","60.03","14"
"01/27/12 10:09:39","5.7302","178.2","217.57","811","60.07","15"
"01/27/12 10:14:40","5.7441","176.2","217.49","804","60.03","15"
"01/27/12 10:19:40","5.7562","135.1","216.72","632","60.03","14"
"01/27/12 10:24:39","5.7679","166.4","216.72","764","60.03","14"
"01/27/12 10:29:39","5.7803","144.4","216.21","669","60.03","13"
"01/27/12 10:34:39","5.7923","178.7","217.11","814","60.07","13"
"01/27/12 10:39:40","5.8072","189.9","216.81","868","60.03","14"
"01/27/12 10:44:38","5.8217","79.7","214.87","391","60.03","15"
"01/27/12 10:49:38","5.8361","196.5","217.5","895","60.07","15"
"01/27/12 10:54:39","5.8516","196.5","218.19","891","60.03","15"
"01/27/12 10:59:39","5.8665","196.0","217.83","886","60.03","15"
"01/27/12 11:04:39","5.8804","139.5","217.34","645","60.03","16"
"01/27/12 11:09:39","5.8949","196.3","218.57","885","60.03","17"
"01/27/12 11:14:39","5.91","191.7","217.91","872","60.03","17"
"01/27/12 11:19:39","5.925","192.3","218.02","872","60.07","17"
"01/27/12 11:24:40","5.9399","192.8","218.47","868","60.03","17"
"01/27/12 11:29:39","5.955","194.3","218.31","881","60.0","17"
"01/27/12 11:34:39","5.9701","194.0","217.97","883","60.03","18"
"01/27/12 11:39:39","5.9852","194.1","217.63","879","60.07","18"
"01/27/12 11:44:39","6.0004","195.0","218.23","881","60.03","18"
"01/27/12 11:49:39","6.0156","194.5","217.56","882","60.03","18"
"01/27/12 11:54:39","6.0306","192.8","218.3","872","60.03","18"
"01/27/12 11:59:39","6.0456","193.2","218.13","873","60.03","19"
"01/27/12 12:04:39","6.0606","190.5","217.53","864","60.03","19"
"01/27/12 12:09:40","6.0754","190.0","217.04","868","60.03","19"
"01/27/12 12:14:39","6.0901","190.6","217.35","865","60.03","19"
"01/27/12 12:19:38","6.105","191.0","217.94","869","60.0","19"
"01/27/12 12:24:38","6.1199","189.6","217.13","871","60.07","19"
"01/27/12 12:29:39","6.1347","187.5","218.03","850","60.0","20"
"01/27/12 12:34:38","6.1492","185.7","218.52","843","60.07","20"
"01/27/12 12:39:40","6.1638","186.1","218.25","842","60.03","20"
"01/27/12 12:44:38","6.1781","184.3","217.92","839","60.03","19"
"01/27/12 12:49:39","6.1925","182.5","218.02","830","60.03","20"
"01/27/12 12:54:40","6.2067","182.3","218.04","830","60.03","20"
"01/27/12 12:59:38","6.2208","182.5","218.22","824","59.96","19"
"01/27/12 13:04:39","6.235","180.8","218.16","820","60.0","19"
"01/27/12 13:09:39","6.2491","180.5","217.85","828","60.03","19"
"01/27/12 13:14:38","6.2631","182.9","218.06","839","60.07","20"
"01/27/12 13:19:39","6.2773","150.2","217.12","699","60.03","20"
"01/27/12 13:24:38","6.2876","161.0","217.53","739","60.03","19"
"01/27/12 13:29:38","6.2975","72.5","215.82","364","60.03","18"
"01/27/12 13:34:39","6.3028","66.8","215.71","341","60.03","17"
"01/27/12 13:39:39","6.3112","174.6","217.4","802","60.03","17"
"01/27/12 13:44:39","6.3242","171.4","218.37","781","60.03","18"
"01/27/12 13:49:39","6.3315","49.1","215.26","449","60.07","17"
"01/27/12 13:54:39","6.3402","164.6","218.07","755","60.03","17"
"01/27/12 13:59:39","6.3526","155.1","218.1","717","60.03","17"
"01/27/12 14:04:38","6.3644","151.6","217.3","697","60.0","17"
"01/27/12 14:09:39","6.3761","147.8","217.71","687","60.07","18"
"01/27/12 14:14:40","6.3875","93.8","216.79","451","60.0","18"
"01/27/12 14:19:39","6.3931","70.6","215.58","355","60.03","17"
"01/27/12 14:24:38","6.4008","151.7","217.92","694","60.03","17"
"01/27/12 14:29:39","6.4115","133.1","217.43","622","60.03","17"
"01/27/12 14:34:39","6.421","112.1","217.02","535","60.03","17"
"01/27/12 14:39:40","6.4292","100.4","217.23","479","60.0","17"
"01/27/12 14:44:38","6.4362","66.7","216.59","339","60.03","16"
"01/27/12 14:49:38","6.4403","48.6","214.97","204","60.03","15"
"01/27/12 14:54:39","6.4442","54.7","214.76","103","60.03","15"
"01/27/12 14:59:39","6.448","54.1","215.0","358","60.03","14"
"01/27/12 15:04:38","6.4531","78.8","214.74","392","60.03","14"
"01/27/12 15:09:38","6.4577","65.7","214.48","337","60.0","13"
"01/27/12 15:14:39","6.4603","36.2","214.68","254","60.07","13"
"01/27/12 15:19:38","6.4619","12.6","214.07","151","60.03","12"
"01/27/12 15:24:39","6.4629","12.1","213.87","231","60.03","11"
"01/27/12 15:29:39","6.4639","15.3","213.89","2","60.07","11"
"01/27/12 15:34:39","6.4646","16.2","214.49","132","60.03","10"
"01/27/12 15:39:40","6.4654","12.4","214.11","23","60.0","9"
"01/27/12 15:44:39","6.466","0.0","214.12","0","60.03","9"
"01/27/12 15:49:38","6.4667","0.0","213.99","0","60.03","9"
"01/28/12 08:04:42","6.4667","0.0","213.29","0","60.03","-3"
"01/28/12 08:09:40","6.467","0.0","211.55","18","60.03","-2"
"01/28/12 08:14:40","6.4675","3.9","212.05","208","60.07","-1"
"01/28/12 08:19:39","6.4682","0.0","211.83","0","60.0","-1"
"01/28/12 08:24:40","6.4688","0.0","211.74","127","60.03","-1"
"01/28/12 08:29:38","6.4695","0.0","212.34","0","60.03","0"
"01/28/12 08:59:40","6.4695","12.7","212.49","1","60.0","-1"
"01/28/12 09:04:39","6.4703","0.0","212.72","0","60.03","0"
"01/28/12 09:29:40","6.4712","6.6","212.41","123","60.03","-1"
"01/28/12 09:34:39","6.4719","11.4","212.69","21","60.03","-1"
"01/28/12 09:39:40","6.473","10.5","212.76","38","60.0","-1"
"01/28/12 09:44:38","6.4743","17.7","213.04","246","60.07","0"
"01/28/12 09:49:39","6.4759","29.9","212.67","112","60.07","0"
"01/28/12 09:54:40","6.4776","30.1","212.62","319","60.03","0"
"01/28/12 09:59:40","6.4802","31.1","212.91","134","60.0","0"
"01/28/12 10:04:38","6.4823","15.2","212.7","201","60.03","0"
"01/28/12 10:09:39","6.4836","21.7","213.14","212","60.03","0"
"01/28/12 10:14:40","6.485","13.2","212.51","79","60.03","0"
"01/28/12 10:19:40","6.4864","11.4","212.75","30","60.0","0"
"01/28/12 10:24:38","6.4881","12.7","212.53","191","60.03","0"
"01/28/12 10:29:39","6.4907","31.2","212.91","109","60.03","0"
"01/28/12 10:34:39","6.4931","35.1","212.63","153","60.03","0"
"01/28/12 10:39:40","6.4955","24.5","212.54","13","60.03","0"
"01/28/12 10:44:40","6.4972","30.7","211.87","218","60.03","0"
"01/28/12 10:49:39","6.4987","11.9","212.65","180","60.07","0"
"01/28/12 10:54:39","6.5","10.8","212.19","174","60.03","0"
"01/28/12 10:59:39","6.5021","29.8","212.69","180","60.03","0"
"01/28/12 11:04:40","6.5046","26.4","212.71","83","60.03","0"
"01/28/12 11:09:38","6.507","35.2","212.97","132","60.03","0"
"01/28/12 11:14:40","6.5091","28.4","212.62","230","60.07","0"
"01/28/12 11:19:40","6.5119","34.9","212.73","179","60.03","0"
"01/28/12 11:24:38","6.5146","31.5","211.92","191","60.07","0"
"01/28/12 11:29:39","6.5173","48.3","213.43","347","60.03","0"
"01/28/12 11:34:39","6.5203","33.7","212.67","27","60.03","0"
"01/28/12 11:39:40","6.5223","30.6","212.59","90","60.03","0"
"01/28/12 11:44:39","6.5244","23.7","212.25","307","60.03","0"
"01/28/12 11:49:39","6.5269","30.8","212.54","20","60.03","0"
"01/28/12 11:54:39","6.5284","13.8","212.84","21","60.03","0"
"01/28/12 11:59:38","6.5313","50.6","214.06","356","60.03","0"
"01/28/12 12:04:39","6.5349","50.5","212.79","312","60.03","0"
"01/28/12 12:09:39","6.5378","30.4","213.58","215","60.03","0"
"01/28/12 12:14:40","6.5403","21.7","213.24","290","60.03","0"
"01/28/12 12:19:40","6.5422","22.8","213.18","142","60.03","0"
"01/28/12 12:24:39","6.5441","26.4","213.26","67","60.0","0"
"01/28/12 12:29:38","6.5455","12.9","213.21","3","60.03","-1"
"01/28/12 12:34:39","6.547","11.7","212.65","14","60.03","-1"
"01/28/12 12:39:39","6.5486","30.4","213.5","120","60.03","-1"
"01/28/12 12:44:40","6.5508","29.2","213.78","149","60.0","-1"
"01/28/12 12:49:39","6.5528","26.5","214.02","173","60.03","-1"
"01/28/12 12:54:39","6.5543","30.4","213.31","97","60.03","-1"
"01/28/12 12:59:40","6.5562","26.0","212.63","55","60.03","-1"
"01/28/12 13:04:39","6.558","16.4","213.23","259","60.03","-1"
"01/28/12 13:09:39","6.5597","20.1","213.71","206","60.03","-1"
"01/28/12 13:14:40","6.5609","14.7","212.55","18","60.0","-1"
"01/28/12 13:19:38","6.5628","14.7","212.97","16","60.03","-1"
"01/28/12 13:24:39","6.5643","11.6","213.28","13","60.03","-1"
"01/28/12 13:29:40","6.5655","10.8","213.88","121","60.03","-1"
"01/28/12 13:34:38","6.5668","8.1","213.61","249","60.03","-1"
"01/28/12 13:39:38","6.5676","10.8","213.07","125","60.03","-1"
"01/28/12 13:44:39","6.5683","1.1","212.47","147","60.03","-1"
"01/28/12 13:49:38","6.5686","11.3","212.05","29","60.03","-1"
"01/28/12 13:54:39","6.5693","6.9","211.79","193","60.03","-2"
"01/28/12 13:59:39","6.5699","9.3","213.19","0","60.03","-1"
"01/28/12 14:04:40","6.5707","12.7","213.77","239","60.03","-2"
"01/28/12 14:09:39","6.5718","12.0","212.34","115","60.03","-2"
"01/28/12 14:14:39","6.5733","20.0","211.85","214","60.0","-2"
"01/28/12 14:19:40","6.5747","12.4","212.47","32","60.0","-2"
"01/28/12 14:24:39","6.5761","13.8","212.38","34","60.07","-2"
"01/28/12 14:29:39","6.5774","16.6","212.2","270","60.03","-2"
"01/28/12 14:34:38","6.5787","23.1","212.84","291","60.03","-2"
"01/28/12 14:39:39","6.58","13.7","212.21","16","60.0","-2"
"01/28/12 14:44:40","6.5811","7.8","212.78","204","60.0","-2"
"01/28/12 14:49:39","6.582","14.5","212.75","1","60.03","-2"
"01/28/12 14:54:40","6.583","10.6","212.96","253","60.03","-2"
"01/28/12 14:59:39","6.5839","12.0","212.94","1","60.03","-2"
"01/28/12 15:04:40","6.5846","15.1","212.96","7","60.03","-2"
"01/28/12 15:09:38","6.5854","14.1","212.97","1","60.0","-2"
"01/28/12 15:14:39","6.5859","13.5","212.68","2","60.03","-3"
"01/28/12 15:19:38","6.5864","15.0","213.5","20","60.07","-3"
"01/28/12 15:24:39","6.587","15.7","213.05","0","60.0","-3"
"01/28/12 15:29:40","6.5878","6.1","212.73","0","60.03","-3"
"01/28/12 15:39:39","6.5893","0.0","212.39","0","60.03","-3"
"01/28/12 15:44:40","6.5896","12.3","213.98","31","60.0","-3"
"01/28/12 15:49:38","6.59","0.0","213.55","0","60.03","-3"
"01/28/12 15:54:39","6.5902","0.0","213.78","0","60.07","-3"
"01/28/12 15:59:39","6.5903","0.0","214.23","0","60.07","-3"
"01/28/12 16:04:39","6.5903","0.0","213.41","0","60.03","-4"
"01/29/12 08:09:40","6.5903","0.0","212.06","0","60.0","-8"
"01/29/12 08:14:42","6.5903","0.0","211.94","0","60.03","-8"
"01/29/12 08:19:40","6.5903","0.0","212.46","0","60.03","-8"
"01/29/12 08:24:42","6.5903","0.0","213.45","0","60.03","-8"
"01/29/12 08:29:44","6.5906","0.0","212.96","236","60.0","-6"
"01/29/12 08:34:40","6.591","11.2","213.14","18","60.07","-6"
"01/29/12 08:39:40","6.5918","7.8","214.04","140","60.03","-6"
"01/29/12 08:44:39","6.5927","16.2","212.72","1","60.03","-6"
"01/29/12 08:49:40","6.5937","0.0","213.49","0","60.03","-5"
"01/29/12 08:54:41","6.5944","10.8","212.99","2","60.03","-5"
"01/29/12 08:59:39","6.5954","19.9","213.07","280","60.0","-5"
"01/29/12 09:04:39","6.5966","13.6","213.53","9","60.03","-5"
"01/29/12 09:09:39","6.5981","22.7","214.81","173","60.03","-5"
"01/29/12 09:14:40","6.5996","36.1","213.75","243","60.03","-5"
"01/29/12 09:19:39","6.6026","37.4","214.12","109","60.0","-4"
"01/29/12 09:24:39","6.6051","25.4","213.37","216","60.03","-4"
"01/29/12 09:29:40","6.6073","33.4","214.32","87","60.03","-4"
"01/29/12 09:34:40","6.6114","26.7","214.17","159","60.03","-4"
"01/29/12 09:39:41","6.6155","41.0","213.86","234","60.07","-3"
"01/29/12 09:44:39","6.6181","30.0","213.74","188","60.03","-3"
"01/29/12 09:49:39","6.621","46.6","214.17","180","60.03","-3"
"01/29/12 09:54:40","6.6254","37.1","214.81","155","60.03","-3"
"01/29/12 09:59:39","6.6274","16.0","213.64","41","60.03","-3"
"01/29/12 10:04:40","6.6296","28.5","214.18","174","60.07","-3"
"01/29/12 10:09:40","6.6346","75.2","214.79","377","60.03","-3"
"01/29/12 10:14:41","6.6389","43.6","214.15","294","60.03","-2"
"01/29/12 10:19:39","6.6427","79.8","214.67","394","60.03","-2"
"01/29/12 10:24:39","6.6501","87.2","214.75","431","60.03","-1"
"01/29/12 10:29:40","6.6579","151.9","215.17","709","60.03","-1"
"01/29/12 10:34:41","6.6694","130.3","215.51","610","60.03","0"
"01/29/12 10:39:39","6.6775","101.6","215.71","490","60.03","0"
"01/29/12 10:44:40","6.6841","65.3","214.64","330","60.03","0"
"01/29/12 10:49:39","6.6903","69.1","214.11","350","60.03","0"
"01/29/12 10:54:41","6.6959","40.8","214.08","140","60.03","-1"
"01/29/12 10:59:41","6.6992","32.5","213.32","107","60.07","-1"
"01/29/12 11:04:39","6.7022","42.7","214.0","403","60.03","-1"
"01/29/12 11:14:40","6.712","58.1","213.49","323","60.0","-1"
"01/29/12 11:19:40","6.7174","68.7","214.4","351","60.03","-1"
"01/29/12 11:24:40","6.7222","38.2","214.36","300","60.03","-1"
"01/29/12 11:29:40","6.7264","52.6","214.38","297","60.0","-1"
"01/29/12 11:34:40","6.7322","118.4","215.79","560","60.03","-1"
"01/29/12 11:39:39","6.7397","70.0","214.78","246","60.03","-1"
"01/29/12 11:44:39","6.7451","63.0","214.18","326","60.07","-1"
"01/29/12 11:49:40","6.7504","76.1","214.03","377","60.07","-1"
"01/29/12 11:54:40","6.7554","40.4","213.52","163","60.03","-1"
"01/29/12 11:59:41","6.7587","52.9","213.33","204","60.03","-1"
"01/29/12 12:04:39","6.7627","65.1","214.26","333","60.03","-1"
"01/29/12 12:09:40","6.7717","148.1","216.09","685","60.03","0"
"01/29/12 12:14:40","6.779","98.4","214.89","480","60.03","0"
"01/29/12 12:19:40","6.7878","66.4","214.5","333","60.07","0"
"01/29/12 12:24:39","6.7939","69.1","214.58","348","60.03","1"
"01/29/12 12:29:39","6.7995","65.2","213.43","336","60.0","0"
"01/29/12 12:34:40","6.8038","64.5","213.54","334","60.07","0"
"01/29/12 12:39:40","6.8091","47.4","214.19","160","60.03","0"
"01/29/12 12:44:39","6.8159","165.6","215.8","764","60.07","0"
"01/29/12 12:49:40","6.8221","53.8","213.93","418","60.07","0"
"01/29/12 12:54:39","6.8265","198.1","217.27","896","60.03","0"
"01/29/12 12:59:40","6.8327","58.9","214.27","405","60.03","0"
"01/29/12 13:04:40","6.8371","60.9","214.45","354","60.03","0"
"01/29/12 13:09:39","6.8412","65.9","214.34","335","60.03","0"
"01/29/12 13:14:39","6.8461","41.4","213.92","265","60.03","0"
"01/29/12 13:19:39","6.8493","42.6","214.32","253","60.0","-1"
"01/29/12 13:24:40","6.8532","38.1","214.65","168","60.03","-1"
"01/29/12 13:29:39","6.8586","56.2","214.12","169","60.0","-1"
"01/29/12 13:34:41","6.8659","179.7","216.07","824","60.07","0"
"01/29/12 13:39:39","6.8737","198.3","217.94","893","60.03","0"
"01/29/12 13:44:40","6.8838","65.5","214.91","333","60.03","1"
"01/29/12 13:49:40","6.897","171.1","217.34","781","60.03","2"
"01/29/12 13:54:40","6.9089","130.9","216.81","614","60.07","3"
"01/29/12 13:59:40","6.9226","193.3","218.31","873","60.03","4"
"01/29/12 14:04:40","6.9343","42.9","214.9","395","60.03","4"
"01/29/12 14:09:41","6.9444","176.5","217.78","802","60.03","5"
"01/29/12 14:14:40","6.9501","44.1","214.21","314","60.03","4"
"01/29/12 14:19:39","6.9542","52.7","214.0","102","60.03","2"
"01/29/12 14:24:40","6.9608","60.9","214.89","314","60.07","2"
"01/29/12 14:29:40","6.965","24.6","214.15","224","60.03","1"
"01/29/12 14:34:41","6.9666","21.0","213.38","199","60.03","0"
"01/29/12 14:39:39","6.9679","22.4","213.39","261","60.03","0"
"01/29/12 14:44:40","6.9695","21.6","213.98","29","60.0","-1"
"01/29/12 14:49:40","6.9711","29.7","214.33","224","60.03","-1"
"01/29/12 14:54:40","6.9733","32.3","214.31","211","60.07","-2"
"01/29/12 14:59:40","6.9749","15.3","212.78","135","60.03","-2"
"01/29/12 15:04:41","6.9762","30.8","212.73","162","60.03","-2"
"01/29/12 15:09:39","6.9783","26.3","212.9","152","60.03","-3"
"01/29/12 15:14:40","6.9797","20.7","212.26","242","60.03","-3"
"01/29/12 15:19:40","6.9807","11.2","213.21","3","60.03","-3"
"01/29/12 15:24:39","6.9813","0.0","212.75","0","60.03","-3"
"01/29/12 15:29:40","6.9818","12.4","212.18","0","60.0","-3"
"01/29/12 15:34:40","6.9825","14.4","213.58","1","60.03","-4"
"01/29/12 15:39:41","6.9832","14.2","212.99","167","60.03","-4"
"01/29/12 15:44:41","6.9837","14.0","212.93","2","60.03","-4"
"01/29/12 15:49:39","6.9843","8.4","212.91","0","60.07","-4"
"01/29/12 15:54:39","6.9857","12.7","213.09","123","60.03","-4"
"01/29/12 15:59:40","6.9876","33.5","212.97","327","60.07","-4"
"01/29/12 16:04:41","6.9883","0.0","212.78","0","60.0","-4"
"01/29/12 16:09:41","6.989","0.0","212.3","0","60.0","-4"
"01/29/12 16:14:39","6.9895","4.6","212.43","0","60.03","-4"
"01/29/12 16:19:40","6.9899","0.0","211.61","0","60.0","-4"
"01/30/12 08:44:41","6.9901","0.0","213.3","0","60.03","-6"
"01/30/12 09:19:45","6.9903","14.5","212.99","49","60.03","-6"
"01/30/12 09:24:41","6.9909","11.7","213.22","44","60.03","-5"
"01/30/12 09:29:40","6.9913","13.7","213.25","31","60.0","-5"
"01/30/12 09:39:42","6.992","11.6","212.46","2","60.07","-5"
"01/30/12 09:44:41","6.9926","13.9","213.44","26","60.07","-5"
"01/30/12 09:49:41","6.9936","15.1","212.88","57","60.03","-5"
"01/30/12 09:54:42","6.9946","22.0","213.62","241","60.03","-4"
"01/30/12 09:59:40","6.9959","16.7","213.25","3","60.0","-4"
"01/30/12 10:04:41","6.9974","34.7","214.29","43","60.03","-4"
"01/30/12 10:09:40","6.9991","28.6","213.54","66","60.03","-4"
"01/30/12 10:14:41","7.0009","24.7","214.13","239","60.0","-3"
"01/30/12 10:19:41","7.0025","19.4","212.72","42","60.03","-3"
"01/30/12 10:24:41","7.0041","14.3","212.45","133","60.03","-3"
"01/30/12 10:29:40","7.0058","33.7","212.88","117","60.03","-3"
"01/30/12 10:34:40","7.0076","28.7","214.08","157","60.0","-2"
"01/30/12 10:39:40","7.0092","27.3","214.35","53","60.03","-2"
"01/30/12 10:44:41","7.0106","13.2","214.39","286","60.03","-2"
"01/30/12 10:49:41","7.0118","12.6","214.23","196","60.03","-2"
"01/30/12 10:54:41","7.0129","14.8","213.78","11","60.03","-2"
"01/30/12 10:59:40","7.0143","18.5","214.42","151","60.0","-2"
"01/30/12 11:04:40","7.0157","29.9","215.03","45","60.03","-2"
"01/30/12 11:09:40","7.0172","10.9","213.8","242","60.03","-2"
"01/30/12 11:14:40","7.0185","13.7","213.78","215","60.0","-2"
"01/30/12 11:19:41","7.02","18.1","214.02","35","60.03","-2"
"01/30/12 11:24:40","7.0214","25.9","214.02","27","60.03","-2"
"01/30/12 11:29:41","7.0232","20.7","214.31","243","60.0","-2"
"01/30/12 11:34:41","7.0248","31.4","213.25","73","60.03","-2"
"01/30/12 11:39:40","7.0262","12.4","213.69","36","60.0","-1"
"01/30/12 11:44:40","7.0274","12.1","213.86","28","60.03","-1"
"01/30/12 11:49:41","7.0289","26.5","213.91","151","60.0","-1"
"01/30/12 11:54:40","7.0304","29.1","213.17","51","60.03","-1"
"01/30/12 11:59:40","7.032","14.9","213.56","143","60.03","-1"
"01/30/12 12:04:40","7.0335","15.4","212.96","27","60.0","-2"
"01/30/12 12:09:41","7.0349","13.9","213.59","4","60.03","-2"
"01/30/12 12:14:40","7.0362","10.3","213.11","13","60.03","-1"
"01/30/12 12:19:41","7.0377","26.1","213.14","253","60.03","-1"
"01/30/12 12:24:41","7.0391","26.4","213.29","225","60.03","-1"
"01/30/12 12:29:40","7.0404","14.4","213.75","3","60.0","-2"
"01/30/12 12:34:41","7.0417","13.4","214.26","210","60.03","-2"
"01/30/12 12:39:41","7.0432","13.6","212.95","231","60.03","-2"
"01/30/12 12:44:41","7.0445","15.9","214.12","40","60.03","-2"
"01/30/12 12:49:41","7.0457","15.4","214.15","20","60.03","-2"
"01/30/12 12:54:41","7.0469","23.8","214.19","108","60.07","-2"
"01/30/12 12:59:40","7.0482","16.5","215.19","96","60.03","-2"
"01/30/12 13:04:40","7.0496","18.7","213.84","261","60.03","-2"
"01/30/12 13:09:41","7.0512","17.1","213.88","14","60.03","-2"
"01/30/12 13:14:40","7.0529","14.0","214.24","187","60.07","-2"
"01/30/12 13:19:40","7.0546","30.9","214.75","55","60.0","-2"
"01/30/12 13:24:40","7.0564","23.7","214.2","283","60.03","-2"
"01/30/12 13:29:40","7.0583","16.7","213.56","279","60.07","-1"
"01/30/12 13:34:40","7.0602","25.4","213.22","183","60.03","-1"
"01/30/12 13:39:41","7.0621","31.0","213.34","100","60.03","-1"
"01/30/12 13:44:42","7.064","21.9","213.56","217","60.03","-1"
"01/30/12 13:49:40","7.0657","32.1","214.49","68","60.07","-1"
"01/30/12 13:54:40","7.0676","16.4","215.09","206","60.03","-1"
"01/30/12 13:59:40","7.0696","34.4","214.24","274","60.03","-1"
"01/30/12 14:04:41","7.0714","29.7","214.01","59","60.03","-1"
"01/30/12 14:09:40","7.0729","18.3","213.4","59","60.03","-1"
"01/30/12 14:14:40","7.0742","14.1","213.67","242","60.03","-1"
"01/30/12 14:19:41","7.0753","15.1","213.25","161","60.03","-1"
"01/30/12 14:24:41","7.0762","7.0","213.97","132","60.03","-1"
"01/30/12 14:29:40","7.0771","13.4","214.32","86","60.03","-1"
"01/30/12 14:34:40","7.078","21.3","213.55","97","60.03","-1"
"01/30/12 14:39:40","7.0791","17.5","214.03","233","60.03","-1"
"01/30/12 14:44:40","7.0803","14.3","214.08","69","60.03","-1"
"01/30/12 14:49:40","7.0815","12.5","214.07","47","60.03","-1"
"01/30/12 14:54:40","7.0825","16.6","213.8","24","60.03","-1"
"01/30/12 14:59:41","7.0835","12.6","214.21","19","60.03","-1"
"01/30/12 15:04:41","7.0846","14.1","213.8","1","60.03","-1"
"01/30/12 15:09:41","7.0855","6.9","213.75","239","60.03","-1"
"01/30/12 15:14:40","7.0861","14.1","214.98","128","60.03","-1"
"01/30/12 15:19:40","7.0868","11.3","214.21","3","60.03","0"
"01/30/12 15:24:41","7.0874","0.0","213.71","238","60.03","0"
"01/30/12 15:29:41","7.0878","0.0","213.93","0","60.0","0"
"01/31/12 08:09:42","7.0878","0.0","212.17","0","60.03","0"
"01/31/12 08:34:41","7.0886","0.0","212.92","0","60.0","2"
"01/31/12 08:39:40","7.089","0.0","212.73","0","60.03","2"
"01/31/12 08:44:40","7.0896","0.0","212.9","127","60.03","2"
"01/31/12 08:49:41","7.0904","14.2","212.4","262","60.03","2"
"01/31/12 08:54:41","7.0913","5.6","213.31","185","60.0","3"
"01/31/12 08:59:41","7.0921","12.6","213.38","23","59.96","3"
"01/31/12 09:04:41","7.0929","12.8","213.11","19","60.03","3"
"01/31/12 09:09:42","7.0938","15.9","213.58","21","60.03","3"
"01/31/12 09:14:40","7.0948","14.5","212.63","7","60.03","3"
"01/31/12 09:19:42","7.0959","13.6","213.04","62","60.03","3"
"01/31/12 09:24:40","7.097","13.5","213.69","62","60.03","4"
"01/31/12 09:29:40","7.0983","11.2","213.72","241","60.03","4"
"01/31/12 09:34:41","7.1","19.6","213.84","20","60.03","4"
"01/31/12 09:39:41","7.1024","37.0","213.66","127","60.03","4"
"01/31/12 09:44:42","7.1048","32.0","214.05","226","60.03","4"
"01/31/12 09:49:41","7.107","24.5","213.04","108","60.03","4"
"01/31/12 09:54:40","7.1093","25.2","213.04","67","60.03","5"
"01/31/12 09:59:41","7.1115","30.5","213.4","22","59.96","5"
"01/31/12 10:04:42","7.1136","30.3","213.66","52","60.0","5"
"01/31/12 10:09:40","7.1158","33.4","213.21","127","60.03","5"
"01/31/12 10:14:40","7.1183","29.0","214.07","270","60.03","5"
"01/31/12 10:19:41","7.1207","36.9","213.42","121","60.0","6"
"01/31/12 10:24:40","7.1236","48.4","213.39","381","60.07","6"
"01/31/12 10:29:41","7.1274","51.9","213.69","96","60.0","6"
"01/31/12 10:34:42","7.132","52.0","214.09","419","60.03","6"
"01/31/12 10:39:41","7.1352","34.3","212.93","103","60.0","6"
"01/31/12 10:44:41","7.1382","34.8","213.41","216","60.03","6"
"01/31/12 10:49:42","7.1415","49.9","214.03","335","60.03","6"
"01/31/12 10:54:41","7.1445","37.7","213.34","154","60.03","6"
"01/31/12 10:59:41","7.1475","38.7","214.85","148","60.03","6"
"01/31/12 11:04:42","7.1513","39.8","215.51","173","60.0","6"
"01/31/12 11:09:41","7.1548","42.0","215.09","139","60.03","7"
"01/31/12 11:14:41","7.1582","35.7","213.89","144","60.03","7"
"01/31/12 11:19:40","7.1619","66.7","214.2","341","60.03","7"
"01/31/12 11:24:41","7.1679","84.5","215.29","416","60.03","8"
"01/31/12 11:29:40","7.1739","80.2","214.08","399","60.0","9"
"01/31/12 11:34:41","7.1783","33.4","213.29","196","60.03","9"
"01/31/12 11:39:41","7.1806","37.3","213.45","32","60.07","9"
"01/31/12 11:44:42","7.1824","13.8","212.03","32","60.03","9"
"01/31/12 11:49:42","7.1839","15.8","213.52","98","60.0","9"
"01/31/12 11:54:40","7.1852","26.0","213.25","80","60.03","8"
"01/31/12 12:04:41","7.1893","41.4","213.52","98","60.0","8"
"01/31/12 12:09:41","7.1923","33.7","213.17","87","60.03","8"
"01/31/12 12:14:41","7.1953","41.0","213.64","89","60.0","8"
"01/31/12 12:19:41","7.1981","48.6","214.17","203","60.03","8"
"01/31/12 12:24:42","7.2028","86.4","214.29","426","60.03","8"
"01/31/12 12:29:41","7.2096","122.3","215.05","580","60.0","9"
"01/31/12 12:34:42","7.221","130.3","214.87","613","60.03","10"
"01/31/12 12:39:40","7.231","91.5","214.71","447","60.0","11"
"01/31/12 12:44:41","7.2363","56.5","212.93","159","60.03","11"
"01/31/12 12:49:40","7.2409","129.4","214.83","612","60.03","11"
"01/31/12 12:54:41","7.2456","38.0","213.61","394","60.03","11"
"01/31/12 12:59:40","7.2517","63.7","214.78","326","60.0","12"
"01/31/12 13:04:41","7.2559","46.5","214.73","274","60.0","12"
"01/31/12 13:09:42","7.259","33.6","214.68","112","60.03","12"
"01/31/12 13:14:41","7.2619","30.5","214.85","76","60.03","12"
"01/31/12 13:19:41","7.2675","153.1","217.33","706","60.03","12"
"01/31/12 13:24:41","7.2753","106.2","216.47","502","60.03","13"
"01/31/12 13:29:42","7.2812","38.1","215.29","108","60.03","13"
"01/31/12 13:34:41","7.2842","28.5","214.6","260","60.03","12"
"01/31/12 13:39:42","7.2868","28.2","213.04","184","60.03","12"
"01/31/12 13:44:40","7.2894","30.9","213.73","247","60.03","12"
"01/31/12 13:49:41","7.2925","53.1","213.11","393","60.0","12"
"01/31/12 13:54:41","7.2966","62.2","214.48","320","60.03","12"
"01/31/12 13:59:40","7.3053","96.7","215.58","469","60.07","13"
"01/31/12 14:04:42","7.3135","124.3","215.0","583","60.0","15"
"01/31/12 14:09:41","7.3186","36.2","213.32","292","60.03","15"
"01/31/12 14:14:40","7.3224","37.8","213.68","222","60.03","15"
"01/31/12 14:19:41","7.3252","37.2","213.28","172","60.03","15"
"01/31/12 14:24:41","7.3277","34.0","213.35","149","60.0","15"
"01/31/12 14:29:42","7.3296","30.6","213.95","161","60.03","15"
"01/31/12 14:34:42","7.3313","18.4","212.94","222","60.07","14"
"01/31/12 14:39:41","7.3328","22.9","213.61","303","60.03","14"
"01/31/12 14:44:41","7.3343","16.5","212.26","28","60.03","14"
"01/31/12 14:49:42","7.3357","26.2","212.28","34","60.03","14"
"01/31/12 14:54:41","7.3371","14.2","213.12","3","60.03","13"
"01/31/12 14:59:41","7.3383","22.2","211.6","246","60.0","13"
"01/31/12 15:04:41","7.3393","14.9","211.55","19","60.03","12"
"01/31/12 15:09:42","7.3401","12.9","212.93","38","60.03","11"
"01/31/12 15:14:40","7.341","3.2","213.19","142","60.03","11"
"01/31/12 15:19:42","7.3438","85.5","213.97","426","60.03","11"
"01/31/12 15:24:40","7.3504","83.0","214.27","412","60.03","11"
"01/31/12 15:29:42","7.3565","72.8","215.09","365","60.07","12"
"01/31/12 15:34:41","7.3614","57.3","213.85","242","60.03","11"
"01/31/12 15:39:40","7.365","36.4","213.9","116","60.0","11"
"01/31/12 15:44:40","7.3682","34.9","213.83","108","60.03","11"
"01/31/12 15:49:41","7.3711","31.1","213.62","114","60.03","11"
"01/31/12 15:54:42","7.3739","29.9","213.58","187","60.03","11"
"01/31/12 15:59:41","7.3764","27.5","212.86","72","60.03","11"
"01/31/12 16:04:41","7.3785","16.2","213.49","27","60.03","11"
"01/31/12 16:09:42","7.3801","17.0","214.18","31","60.03","10"
"01/31/12 16:14:40","7.3814","10.6","213.22","60","60.03","9"
"02/01/12 08:24:43","7.3814","0.0","214.18","0","60.03","1"
"02/01/12 08:54:43","7.3819","0.0","213.21","0","60.03","3"
"02/01/12 08:59:42","7.3819","0.0","213.62","0","60.03","3"
"02/01/12 09:04:42","7.382","0.0","214.4","0","60.0","4"
"02/01/12 09:09:42","7.3826","15.2","214.94","2","60.03","4"
"02/01/12 09:14:41","7.3834","12.0","213.7","4","60.03","4"
"02/01/12 09:19:42","7.3842","15.0","213.4","1","60.07","4"
"02/01/12 09:24:42","7.3849","0.0","213.53","4","60.07","4"
"02/01/12 09:29:41","7.3856","2.5","214.24","190","60.03","5"
"02/01/12 09:34:41","7.3864","12.4","214.02","1","60.03","5"
"02/01/12 09:39:42","7.387","13.2","213.61","12","60.0","5"
"02/01/12 09:44:42","7.3878","15.4","213.78","274","60.03","5"
"02/01/12 09:49:42","7.3888","13.9","214.05","1","60.03","5"
"02/01/12 09:54:41","7.3898","15.8","213.43","43","60.0","6"
"02/01/12 09:59:42","7.3908","2.9","213.9","118","60.0","6"
"02/01/12 10:04:41","7.3918","11.6","213.9","2","60.03","6"
"02/01/12 10:09:42","7.3929","10.4","213.94","236","60.0","6"
"02/01/12 10:14:41","7.3938","11.7","213.28","3","60.03","6"
"02/01/12 10:19:41","7.3948","14.7","213.88","3","60.03","6"
"02/01/12 10:24:43","7.3961","12.4","213.95","42","60.03","6"
"02/01/12 10:29:41","7.3974","12.7","214.28","128","60.03","6"
"02/01/12 10:34:41","7.3986","15.3","214.25","8","60.03","6"
"02/01/12 10:39:42","7.3998","11.7","214.6","15","60.0","6"
"02/01/12 10:44:41","7.4008","13.0","214.37","0","60.0","6"
"02/01/12 10:49:42","7.4017","12.5","214.64","5","60.03","6"
"02/01/12 10:54:42","7.4027","11.5","214.36","2","60.03","6"
"02/01/12 10:59:42","7.4037","13.9","214.49","18","59.96","6"
"02/01/12 11:04:42","7.4048","13.7","213.95","46","60.0","6"
"02/01/12 11:09:42","7.4058","10.9","215.07","146","60.0","6"
"02/01/12 11:14:41","7.407","16.1","214.79","12","60.03","6"
"02/01/12 11:19:42","7.4082","12.4","215.0","7","60.03","6"
"02/01/12 11:24:43","7.4096","14.4","214.58","158","60.0","6"
"02/01/12 11:29:41","7.4112","23.2","214.27","184","60.0","6"
"02/01/12 11:34:42","7.4131","34.7","214.37","86","60.0","6"
"02/01/12 11:39:42","7.415","26.1","213.66","165","60.0","7"
"02/01/12 11:44:42","7.4179","30.3","215.41","303","60.03","7"
"02/01/12 11:49:42","7.42","29.6","215.02","14","60.0","7"
"02/01/12 11:54:42","7.4223","26.4","214.79","66","60.03","7"
"02/01/12 11:59:41","7.4245","33.0","214.8","143","60.0","7"
"02/01/12 12:04:41","7.4267","32.3","214.89","15","60.0","7"
"02/01/12 12:09:42","7.4287","23.1","213.88","43","60.0","7"
"02/01/12 12:14:42","7.4305","13.4","215.08","268","60.0","7"
"02/01/12 12:19:41","7.4321","17.3","214.01","182","60.0","7"
"02/01/12 12:24:42","7.434","14.1","213.74","215","60.0","7"
"02/01/12 12:29:41","7.4357","23.9","213.02","208","60.0","7"
"02/01/12 12:34:41","7.4369","16.1","213.77","65","60.0","7"
"02/01/12 12:39:42","7.4379","8.7","213.14","123","60.0","7"
"02/01/12 12:44:42","7.4388","14.9","212.91","121","60.03","7"
"02/01/12 12:49:43","7.4397","16.0","213.84","2","60.03","7"
"02/01/12 12:54:42","7.4408","16.1","214.3","8","60.03","7"
"02/01/12 12:59:42","7.4421","13.4","214.67","221","60.0","7"
"02/01/12 13:04:41","7.4435","11.3","213.78","22","60.0","7"
"02/01/12 13:09:41","7.4448","12.6","214.34","146","60.03","7"
"02/01/12 13:14:42","7.4464","34.4","214.61","69","60.0","7"
"02/01/12 13:19:41","7.4482","19.7","214.99","18","60.0","7"
"02/01/12 13:24:41","7.4502","25.3","215.09","299","60.0","7"
"02/01/12 13:29:42","7.4518","16.3","214.73","42","60.0","7"
"02/01/12 13:34:42","7.4533","28.2","214.3","52","60.07","8"
"02/01/12 13:39:42","7.4545","15.0","214.19","3","60.0","8"
"02/01/12 13:44:41","7.4558","13.7","214.37","275","59.96","8"
"02/01/12 13:49:41","7.4569","10.9","214.3","20","59.96","8"
"02/01/12 13:54:41","7.4581","11.7","214.36","203","60.0","8"
"02/01/12 13:59:42","7.4593","27.1","214.22","79","60.03","8"
"02/01/12 14:04:42","7.4607","22.6","214.79","246","60.03","8"
"02/01/12 14:09:42","7.4621","21.4","214.79","137","60.0","7"
"02/01/12 14:14:41","7.4632","13.8","214.74","107","60.0","7"
"02/01/12 14:19:43","7.4641","15.4","214.23","0","60.0","7"
"02/01/12 14:24:43","7.4648","15.2","214.18","18","60.03","7"
"02/01/12 14:29:42","7.4654","14.1","214.9","71","60.0","6"
"02/01/12 14:34:42","7.4661","0.0","215.0","118","60.0","6"
"02/01/12 14:39:46","7.4668","14.8","214.94","21","60.0","6"
"02/01/12 14:44:42","7.4676","11.5","215.0","41","60.0","6"
"02/01/12 14:49:41","7.4683","5.1","215.12","182","60.0","6"
"02/01/12 14:54:43","7.469","0.0","214.2","0","60.03","6"
"02/01/12 14:59:41","7.4695","0.0","214.46","0","60.0","6"
"02/01/12 15:04:41","7.4701","0.0","213.61","0","60.0","6"
"02/01/12 15:09:41","7.4706","0.0","213.52","0","60.03","6"
"02/01/12 15:14:41","7.4714","12.8","213.08","2","60.0","6"
"02/01/12 15:19:41","7.472","0.4","213.19","211","60.0","6"
"02/01/12 15:24:41","7.4724","0.0","213.84","0","60.03","6"
"02/01/12 15:29:42","7.4729","11.6","212.76","9","60.0","6"
"02/01/12 15:34:42","7.4732","0.0","212.43","0","60.0","6"
"02/02/12 08:29:46","7.4732","0.0","212.92","0","60.03","1"
"02/02/12 08:54:43","7.4745","11.5","211.99","4","60.03","4"
"02/02/12 08:59:42","7.4749","0.0","212.39","0","60.03","4"
"02/02/12 09:04:42","7.4755","11.6","213.27","0","60.0","4"
"02/02/12 09:09:43","7.4763","0.0","212.54","120","60.03","4"
"02/02/12 09:14:42","7.4771","16.0","213.18","0","60.03","5"
"02/02/12 09:19:41","7.478","18.3","213.31","205","60.03","5"
"02/02/12 09:24:43","7.4791","21.3","213.4","149","60.03","6"
"02/02/12 09:29:42","7.4799","14.5","212.09","3","60.03","6"
"02/02/12 09:34:43","7.4809","13.8","213.35","39","60.03","6"
"02/02/12 09:39:42","7.4818","10.7","213.38","12","60.03","6"
"02/02/12 09:44:42","7.4827","13.4","212.81","86","60.03","6"
"02/02/12 09:49:42","7.4842","13.9","213.3","35","60.03","6"
"02/02/12 09:54:41","7.4855","14.5","213.07","65","60.03","6"
"02/02/12 09:59:42","7.487","32.2","212.57","183","60.03","6"
"02/02/12 10:04:43","7.489","17.5","213.25","22","60.0","6"
"02/02/12 10:09:41","7.491","18.3","213.03","18","60.03","7"
"02/02/12 10:14:43","7.4926","20.7","213.89","63","60.0","7"
"02/02/12 10:19:41","7.4939","17.1","214.28","28","60.07","7"
"02/02/12 10:24:43","7.4953","29.3","214.83","92","60.03","7"
"02/02/12 10:29:42","7.4969","26.9","213.62","70","60.0","7"
"02/02/12 10:34:43","7.4984","13.7","214.56","116","60.07","7"
"02/02/12 10:39:43","7.4998","22.3","214.16","242","60.03","7"
"02/02/12 10:44:42","7.5017","15.7","214.31","37","60.03","7"
"02/02/12 10:49:42","7.5033","19.1","215.08","198","60.03","8"
"02/02/12 10:54:42","7.5057","35.3","215.54","215","60.03","8"
"02/02/12 10:59:41","7.508","21.0","215.35","128","60.03","8"
"02/02/12 11:04:43","7.5098","12.9","213.87","22","60.0","8"
"02/02/12 11:09:42","7.5114","27.3","214.13","58","60.03","8"
"02/02/12 11:14:42","7.5131","14.2","214.61","262","60.03","9"
"02/02/12 11:19:42","7.5151","23.8","214.11","66","60.07","8"
"02/02/12 11:24:43","7.517","29.9","214.55","201","60.03","9"
"02/02/12 11:29:41","7.5195","41.6","214.79","119","60.0","9"
"02/02/12 11:34:42","7.5225","39.7","214.47","148","60.03","9"
"02/02/12 11:39:43","7.5264","44.7","213.99","138","60.03","9"
"02/02/12 11:44:42","7.5295","45.0","214.38","362","60.03","9"
"02/02/12 11:49:43","7.533","34.7","214.55","191","60.03","10"
"02/02/12 11:54:41","7.5357","37.0","214.8","237","60.03","10"
"02/02/12 11:59:43","7.5379","36.2","214.0","89","60.03","10"
"02/02/12 12:04:43","7.5404","32.5","214.07","233","60.03","10"
"02/02/12 12:09:43","7.5424","23.4","214.5","328","60.03","10"
"02/02/12 12:14:42","7.5445","20.6","214.82","279","60.03","10"
"02/02/12 12:19:42","7.5465","17.4","215.55","199","60.03","10"
"02/02/12 12:24:43","7.5486","17.5","214.33","19","60.07","10"
"02/02/12 12:29:43","7.5506","34.5","214.29","142","60.03","10"
"02/02/12 12:34:43","7.5526","23.6","213.81","255","60.0","9"
"02/02/12 12:39:43","7.555","35.9","213.65","193","60.03","9"
"02/02/12 12:44:41","7.5577","31.9","212.88","151","60.0","9"
"02/02/12 12:49:41","7.5605","34.4","213.21","206","60.03","10"
"02/02/12 12:54:43","7.5638","38.1","212.82","102","60.03","10"
"02/02/12 12:59:43","7.5667","29.6","212.67","178","60.03","10"
"02/02/12 13:04:42","7.5693","34.5","213.84","232","60.03","10"
"02/02/12 13:09:43","7.5714","21.0","213.51","34","60.07","9"
"02/02/12 13:14:43","7.5734","36.1","213.35","315","60.0","9"
"02/02/12 13:19:41","7.5751","29.1","213.14","66","60.03","9"
"02/02/12 13:24:43","7.5768","31.6","213.69","81","60.03","9"
"02/02/12 13:29:42","7.5788","18.5","213.18","293","60.0","9"
"02/02/12 13:34:43","7.5807","18.8","213.62","26","60.0","9"
"02/02/12 13:39:42","7.5825","24.5","214.4","297","60.07","9"
"02/02/12 13:49:43","7.5857","18.3","214.44","39","60.03","9"
"02/02/12 13:54:43","7.587","15.2","212.82","3","60.0","9"
"02/02/12 13:59:42","7.588","15.0","213.37","59","60.0","9"
"02/02/12 14:04:42","7.589","11.3","212.79","22","60.03","8"
"02/02/12 14:09:43","7.5898","12.1","212.45","9","60.03","8"
"02/02/12 14:14:43","7.5906","15.3","212.64","39","60.03","8"
"02/02/12 14:19:42","7.5914","4.6","213.2","159","60.0","8"
"02/02/12 14:24:41","7.5922","10.8","213.43","109","60.03","7"
"02/02/12 14:29:43","7.5928","0.0","212.62","208","60.03","7"
"02/02/12 14:34:43","7.5934","14.1","213.51","60","60.03","7"
"02/02/12 14:39:43","7.5938","0.0","212.54","0","60.03","7"
"02/02/12 14:44:42","7.5943","6.4","213.81","212","60.03","7"
"02/02/12 14:49:42","7.5947","2.3","213.58","92","60.03","6"
"02/02/12 14:54:42","7.5952","14.3","212.94","8","60.03","6"
"02/02/12 14:59:43","7.5959","11.6","213.35","13","60.03","6"
"02/02/12 15:04:43","7.5964","0.0","212.76","0","60.03","6"
"02/02/12 15:09:43","7.5967","0.0","213.41","0","60.07","6"
"02/02/12 15:14:43","7.597","13.9","212.47","3","60.03","6"
"02/02/12 15:19:42","7.5972","0.0","212.63","0","60.03","6"
"02/03/12 08:19:43","7.5974","13.8","213.74","10","60.07","3"
"02/03/12 08:24:42","7.5979","0.0","213.65","0","60.0","3"
"02/03/12 08:29:43","7.5986","0.0","213.35","204","60.03","4"
"02/03/12 08:34:43","7.5993","12.0","213.92","1","60.0","4"
"02/03/12 08:39:43","7.6","0.0","214.21","0","60.03","5"
"02/03/12 08:44:42","7.6008","7.3","213.87","0","60.03","5"
"02/03/12 08:49:43","7.6018","22.1","213.79","138","60.03","6"
"02/03/12 08:54:43","7.6034","18.9","214.69","149","60.0","6"
"02/03/12 08:59:44","7.6057","32.8","214.13","63","60.0","6"
"02/03/12 09:04:43","7.6081","28.2","214.44","73","60.03","6"
"02/03/12 09:09:43","7.6109","36.8","213.94","162","60.03","7"
"02/03/12 09:14:42","7.6138","35.1","215.26","323","60.03","7"
"02/03/12 09:19:42","7.6171","35.1","214.9","148","60.0","7"
"02/03/12 09:24:43","7.62","34.2","215.04","77","60.03","7"
"02/03/12 09:29:43","7.6221","19.5","214.9","200","60.03","7"
"02/03/12 09:34:44","7.6237","18.7","214.4","59","60.03","7"
"02/03/12 09:39:42","7.625","15.6","214.43","57","60.03","7"
"02/03/12 09:44:43","7.6265","50.9","214.8","130","60.03","7"
"02/03/12 09:49:43","7.6313","25.2","213.59","199","60.03","7"
"02/03/12 09:54:43","7.6338","62.6","214.34","341","60.03","8"
"02/03/12 09:59:42","7.6387","46.6","213.88","279","60.03","8"
"02/03/12 10:04:43","7.6409","32.8","213.14","135","60.03","8"
"02/03/12 10:09:44","7.6438","45.7","215.18","416","60.0","9"
"02/03/12 10:14:44","7.6489","91.8","215.14","443","60.0","9"
"02/03/12 10:19:44","7.658","173.7","217.5","788","60.0","10"
"02/03/12 10:24:43","7.6654","127.6","215.83","604","60.07","10"
"02/03/12 10:29:42","7.6717","88.2","215.36","430","60.03","11"
"02/03/12 10:34:44","7.6778","36.3","214.56","122","60.03","11"
"02/03/12 10:39:43","7.6883","198.2","218.46","892","60.03","12"
"02/03/12 10:44:44","7.6964","38.9","213.91","99","60.07","12"
"02/03/12 10:49:42","7.7034","85.3","215.08","417","60.0","13"
"02/03/12 10:54:44","7.7127","160.9","217.19","743","60.03","13"
"02/03/12 10:59:43","7.7178","62.8","215.49","324","60.0","13"
"02/03/12 11:04:44","7.7256","52.3","214.63","296","60.03","13"
"02/03/12 11:09:43","7.7297","52.2","214.09","175","60.03","13"
"02/03/12 11:14:43","7.7334","49.1","215.19","151","60.07","13"
"02/03/12 11:19:44","7.7366","33.0","213.97","252","60.07","12"
"02/03/12 11:24:42","7.7395","43.5","214.2","160","60.03","12"
"02/03/12 11:29:44","7.7422","32.2","213.89","303","60.0","11"
"02/03/12 11:34:43","7.7452","43.3","213.9","190","60.0","11"
"02/03/12 11:39:42","7.7488","48.0","213.18","400","60.03","11"
"02/03/12 11:44:43","7.753","55.2","213.87","414","60.03","11"
"02/03/12 11:49:43","7.7601","151.5","216.57","702","60.03","13"
"02/03/12 11:54:43","7.7646","64.0","213.77","96","60.03","13"
"02/03/12 11:59:42","7.77","91.8","215.35","446","60.03","13"
"02/03/12 12:04:43","7.7743","50.6","213.05","122","60.0","13"
"02/03/12 12:09:43","7.7788","62.7","214.36","432","60.0","13"
"02/03/12 12:14:43","7.784","48.1","213.51","340","60.03","13"
"02/03/12 12:19:43","7.7863","20.4","214.0","227","60.07","13"
"02/03/12 12:24:42","7.7888","47.0","214.47","228","60.0","13"
"02/03/12 12:29:44","7.7924","34.6","214.67","104","60.0","13"
"02/03/12 12:34:43","7.7946","28.9","214.09","92","60.0","12"
"02/03/12 12:39:44","7.7974","63.8","214.82","212","60.0","12"
"02/03/12 12:44:43","7.8042","31.5","213.73","92","60.0","13"
"02/03/12 12:49:43","7.8064","23.9","213.5","311","60.0","12"
"02/03/12 12:54:43","7.8085","33.6","214.33","120","60.03","12"
"02/03/12 12:59:43","7.8122","52.5","214.49","371","60.0","12"
"02/03/12 13:04:44","7.815","31.5","213.13","91","60.0","12"
"02/03/12 13:09:43","7.8181","50.8","213.95","255","60.0","11"
"02/03/12 13:19:42","7.8242","45.8","214.19","367","60.0","11"
"02/03/12 13:24:42","7.8304","43.5","213.66","427","60.03","12"
