"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/03/12 13:29:43","7.8342","46.8","214.54","399","60.0","12"
"02/03/12 13:34:44","7.8383","39.8","213.86","114","60.0","12"
"02/03/12 13:39:43","7.8413","33.0","213.64","110","60.03","12"
"02/03/12 13:44:43","7.8431","21.7","213.3","280","60.03","11"
"02/03/12 13:49:43","7.8448","16.8","214.18","171","60.0","11"
"02/03/12 13:54:44","7.8468","24.8","213.75","150","60.03","11"
"02/03/12 13:59:43","7.8498","50.5","213.92","124","60.03","11"
"02/03/12 14:04:44","7.8526","30.3","214.23","185","60.0","11"
"02/03/12 14:09:44","7.8554","41.9","213.71","313","60.03","11"
"02/03/12 14:14:42","7.8581","36.4","213.87","181","60.03","11"
"02/03/12 14:19:42","7.8606","32.6","213.76","329","60.0","11"
"02/03/12 14:24:43","7.8643","67.4","214.67","341","60.0","11"
"02/03/12 14:29:43","7.8715","117.2","216.34","556","60.0","11"
"02/03/12 14:34:42","7.8792","77.5","215.12","383","60.0","11"
"02/03/12 14:39:44","7.8875","105.8","215.52","506","60.03","13"
"02/03/12 14:44:43","7.8946","91.0","215.21","445","60.0","13"
"02/03/12 14:49:44","7.8997","40.4","214.08","302","60.0","13"
"02/03/12 14:54:42","7.9027","36.9","214.23","268","60.03","12"
"02/03/12 14:59:44","7.9054","33.9","213.93","84","60.0","11"
"02/03/12 15:04:43","7.9073","24.0","213.88","312","60.0","11"
"02/03/12 15:09:43","7.9106","40.3","214.54","307","60.03","11"
"02/03/12 15:14:44","7.9134","38.4","213.81","107","60.03","11"
"02/03/12 15:19:43","7.9201","100.2","215.56","480","60.03","11"
"02/03/12 15:24:43","7.9277","93.8","215.23","457","60.03","11"
"02/03/12 15:29:44","7.9348","90.7","215.52","443","60.0","12"
"02/03/12 15:34:44","7.9399","48.9","214.74","76","60.0","12"
"02/03/12 15:39:42","7.9418","29.5","213.98","117","60.03","11"
"02/03/12 15:44:42","7.9435","48.0","213.89","146","60.0","10"
"02/03/12 15:49:44","7.9474","42.1","213.85","382","59.96","10"
"02/03/12 15:54:43","7.9507","40.3","213.57","309","60.07","10"
"02/03/12 15:59:43","7.9533","25.4","213.65","84","60.03","9"
"02/03/12 16:04:44","7.9556","22.2","213.57","255","60.03","9"
"02/03/12 16:09:43","7.9571","19.8","213.79","239","60.0","9"
"02/03/12 16:14:43","7.9582","13.2","213.44","7","60.0","9"
"02/03/12 16:19:43","7.9591","14.6","213.51","10","60.0","8"
"02/03/12 16:24:42","7.9598","11.6","212.98","13","59.96","8"
"02/04/12 07:49:43","7.9603","0.0","212.98","0","60.0","2"
"02/04/12 07:54:44","7.961","12.2","214.26","1","60.03","2"
"02/04/12 07:59:43","7.9634","27.9","214.24","209","60.03","2"
"02/04/12 08:04:44","7.9662","29.8","213.77","221","60.0","3"
"02/04/12 08:09:44","7.9697","14.2","214.67","77","60.0","3"
"02/04/12 08:14:43","7.9707","12.2","213.93","209","60.03","3"
"02/04/12 08:19:44","7.9714","15.2","213.21","40","60.03","3"
"02/04/12 08:24:44","7.972","11.2","214.09","0","60.03","4"
"02/04/12 08:29:43","7.9726","0.0","214.45","198","60.03","4"
"02/04/12 08:34:43","7.9733","16.6","214.53","34","60.03","4"
"02/04/12 08:39:43","7.9743","7.9","213.5","0","60.03","4"
"02/04/12 08:44:43","7.9751","13.6","213.4","11","60.03","4"
"02/04/12 08:49:44","7.9761","15.9","212.24","3","60.03","4"
"02/04/12 08:54:43","7.9772","26.0","213.53","173","60.03","4"
"02/04/12 08:59:43","7.9786","14.7","213.31","183","60.0","5"
"02/04/12 09:04:44","7.9798","26.1","213.63","235","60.03","5"
"02/04/12 09:09:43","7.9819","49.4","215.11","395","60.03","5"
"02/04/12 09:14:43","7.9855","59.1","215.19","324","60.03","6"
"02/04/12 09:19:44","7.9892","29.4","214.39","206","60.03","6"
"02/04/12 09:24:43","7.9938","149.0","217.02","687","60.0","6"
"02/04/12 09:29:44","7.9992","32.4","214.87","194","60.0","6"
"02/04/12 09:34:44","8.0028","31.3","214.98","157","60.03","7"
"02/04/12 09:39:43","8.0052","33.2","215.58","154","60.03","7"
"02/04/12 09:44:43","8.009","30.4","214.81","91","60.0","7"
"02/04/12 09:49:43","8.013","70.4","215.98","354","60.03","7"
"02/04/12 09:54:44","8.0174","40.9","214.25","108","60.03","8"
"02/04/12 09:59:43","8.0203","40.5","214.39","322","60.0","8"
"02/04/12 10:04:44","8.0243","31.9","214.56","72","60.03","8"
"02/04/12 10:09:44","8.0278","44.7","214.39","111","60.0","8"
"02/04/12 10:14:43","8.0308","54.2","214.92","353","60.03","8"
"02/04/12 10:19:44","8.0351","66.5","214.97","338","60.03","8"
"02/04/12 10:24:43","8.0397","26.1","214.28","147","60.03","8"
"02/04/12 10:29:43","8.0425","52.3","215.01","133","60.0","8"
"02/04/12 10:34:44","8.0465","68.3","215.13","347","60.03","8"
"02/04/12 10:39:44","8.0505","40.7","215.24","397","60.03","8"
"02/04/12 10:44:43","8.0536","29.5","214.97","151","60.03","8"
"02/04/12 10:49:43","8.0565","47.0","214.5","382","60.03","8"
"02/04/12 10:54:44","8.0592","34.2","214.81","131","60.03","8"
"02/04/12 10:59:44","8.0631","63.8","214.51","323","60.0","8"
"02/04/12 11:04:45","8.0677","54.9","214.83","227","60.03","8"
"02/04/12 11:09:44","8.0726","78.7","215.41","393","60.03","8"
"02/04/12 11:14:43","8.0788","70.3","215.6","354","60.03","8"
"02/04/12 11:19:44","8.0866","127.2","216.88","593","60.03","8"
"02/04/12 11:24:44","8.0964","193.6","218.55","874","60.0","9"
"02/04/12 11:29:43","8.1053","127.6","217.04","600","60.03","9"
"02/04/12 11:34:43","8.1135","119.0","217.17","560","60.03","10"
"02/04/12 11:39:43","8.1184","95.7","216.65","461","60.07","9"
"02/04/12 11:44:43","8.1225","52.9","215.62","353","60.03","9"
"02/04/12 11:49:43","8.127","53.8","215.34","370","60.03","9"
"02/04/12 11:54:44","8.1309","45.5","215.09","233","60.03","9"
"02/04/12 11:59:43","8.1352","54.9","215.43","215","60.0","9"
"02/04/12 12:04:44","8.1389","47.1","215.01","109","60.07","8"
"02/04/12 12:09:44","8.1453","61.7","216.03","316","60.03","9"
"02/04/12 12:14:44","8.1524","161.3","217.15","746","60.03","9"
"02/04/12 12:19:43","8.1629","142.3","216.96","669","60.07","10"
"02/04/12 12:24:44","8.1748","196.7","218.33","887","60.07","11"
"02/04/12 12:29:43","8.1868","184.1","219.33","840","60.07","13"
"02/04/12 12:34:43","8.2","181.1","218.61","815","60.03","13"
"02/04/12 12:39:43","8.2122","196.0","218.82","887","60.07","13"
"02/04/12 12:44:44","8.2266","118.0","216.95","567","60.03","15"
"02/04/12 12:49:43","8.2414","196.5","218.55","896","60.0","15"
"02/04/12 12:54:44","8.2562","195.6","218.38","877","60.03","16"
"02/04/12 12:59:44","8.2715","196.7","219.51","877","60.03","17"
"02/04/12 13:04:44","8.2867","196.8","218.82","889","60.0","17"
"02/04/12 13:09:43","8.3016","190.3","218.24","861","60.0","17"
"02/04/12 13:14:43","8.3166","112.5","217.71","530","60.03","17"
"02/04/12 13:19:45","8.3316","196.0","218.64","889","60.03","18"
"02/04/12 13:24:44","8.3449","188.9","218.92","856","60.03","17"
"02/04/12 13:29:44","8.3537","133.7","217.7","616","60.03","16"
"02/04/12 13:34:44","8.3586","45.6","216.27","327","60.03","14"
"02/04/12 13:39:43","8.3627","45.7","215.4","335","60.07","12"
"02/04/12 13:44:44","8.3666","48.2","215.32","289","60.03","11"
"02/04/12 13:49:43","8.3709","53.6","215.91","219","60.03","11"
"02/04/12 13:54:44","8.3742","43.9","215.88","123","60.0","10"
"02/04/12 13:59:43","8.378","47.5","216.68","93","60.03","9"
"02/04/12 14:04:44","8.3825","71.5","215.54","95","60.03","9"
"02/04/12 14:09:43","8.3871","41.0","215.06","263","60.0","9"
"02/04/12 14:14:44","8.3894","25.8","214.33","176","60.03","9"
"02/04/12 14:19:44","8.391","17.4","214.96","64","60.03","8"
"02/04/12 14:24:43","8.3922","32.0","215.13","126","60.03","8"
"02/04/12 14:29:43","8.3971","54.9","215.9","351","60.03","8"
"02/04/12 14:34:44","8.4032","30.7","214.28","243","60.03","8"
"02/04/12 14:39:44","8.4125","154.5","217.71","709","60.03","9"
"02/04/12 14:44:43","8.4224","152.8","217.43","705","60.03","10"
"02/04/12 14:49:44","8.431","133.2","217.43","622","60.03","11"
"02/04/12 14:54:45","8.4385","27.5","214.56","128","60.07","11"
"02/04/12 14:59:44","8.4413","31.0","214.84","42","60.03","10"
"02/04/12 15:04:44","8.4432","29.1","213.82","236","60.0","9"
"02/04/12 15:09:44","8.4462","14.1","214.58","30","60.07","9"
"02/04/12 15:14:44","8.4475","14.8","213.64","37","60.0","9"
"02/04/12 15:19:44","8.4482","0.0","213.32","30","60.03","8"
"02/04/12 15:24:43","8.4489","11.0","214.53","61","60.03","7"
"02/04/12 15:29:44","8.4495","10.7","214.59","3","60.03","7"
"02/04/12 15:34:45","8.4499","13.1","214.52","5","60.07","7"
"02/04/12 15:39:43","8.4502","13.8","213.73","80","60.0","6"
"02/04/12 15:44:44","8.4505","0.0","214.18","0","60.03","6"
"02/04/12 15:49:43","8.451","1.3","214.27","0","60.07","6"
"02/04/12 15:54:44","8.4513","12.8","213.32","21","60.03","6"
"02/04/12 15:59:44","8.4516","0.0","212.9","0","60.03","6"
"02/05/12 07:24:44","8.4525","12.6","214.48","81","60.07","-1"
"02/05/12 07:49:43","8.453","16.1","212.59","10","60.03","1"
"02/05/12 07:54:44","8.4568","44.4","213.67","136","60.0","1"
"02/05/12 07:59:44","8.4622","73.2","214.92","367","60.0","2"
"02/05/12 08:04:44","8.4682","79.8","214.16","397","60.0","3"
"02/05/12 08:09:44","8.4747","87.3","214.92","428","60.03","4"
"02/05/12 08:14:44","8.4817","93.8","215.38","456","60.0","5"
"02/05/12 08:19:45","8.4893","100.4","215.19","486","60.03","6"
"02/05/12 08:24:43","8.4973","106.2","215.72","510","60.03","6"
"02/05/12 08:29:43","8.5058","111.9","215.96","529","60.03","7"
"02/05/12 08:34:45","8.5146","117.4","216.11","551","60.0","8"
"02/05/12 08:39:43","8.5239","121.5","216.17","575","60.03","9"
"02/05/12 08:44:44","8.5336","126.9","216.32","597","60.03","9"
"02/05/12 08:49:44","8.5437","131.4","216.65","612","60.03","10"
"02/05/12 08:54:45","8.5542","137.3","216.87","637","60.0","10"
"02/05/12 08:59:44","8.565","140.5","216.36","656","60.0","11"
"02/05/12 09:04:44","8.5761","144.8","216.63","672","60.03","11"
"02/05/12 09:09:43","8.5876","148.5","216.28","690","60.03","12"
"02/05/12 09:14:45","8.5993","151.9","217.0","700","60.0","13"
"02/05/12 09:19:45","8.6113","155.4","217.04","720","60.03","13"
"02/05/12 09:24:43","8.6235","158.9","217.08","735","60.03","13"
"02/05/12 09:29:44","8.6361","162.4","217.34","744","60.03","13"
"02/05/12 09:34:43","8.6488","165.5","217.42","754","60.03","14"
"02/05/12 09:39:44","8.6618","168.0","217.96","765","60.03","15"
"02/05/12 09:44:45","8.6749","169.8","218.36","773","60.03","15"
"02/05/12 09:49:45","8.6883","171.6","217.74","787","60.03","15"
"02/05/12 09:54:45","8.7018","173.9","217.51","794","60.03","15"
"02/05/12 09:59:44","8.7154","176.0","217.75","803","60.0","16"
"02/05/12 10:04:44","8.7293","178.6","216.67","817","60.03","16"
"02/05/12 10:09:44","8.7433","180.3","217.87","824","60.03","17"
"02/05/12 10:14:44","8.7574","181.9","218.19","819","60.03","17"
"02/05/12 10:19:44","8.7717","183.8","217.87","834","60.0","17"
"02/05/12 10:24:43","8.7861","185.4","217.42","844","60.03","17"
"02/05/12 10:29:45","8.8007","186.3","217.43","851","60.03","18"
"02/05/12 10:34:43","8.8152","187.9","217.34","855","60.03","18"
"02/05/12 10:39:45","8.83","189.3","216.42","860","60.03","18"
"02/05/12 10:44:44","8.8447","191.0","217.31","873","60.03","18"
"02/05/12 10:49:43","8.8595","190.9","217.1","872","60.07","18"
"02/05/12 10:54:45","8.8746","194.2","218.12","876","60.03","18"
"02/05/12 10:59:44","8.8896","193.9","217.86","874","60.0","19"
"02/05/12 11:04:44","8.9047","195.5","217.39","890","60.0","19"
"02/05/12 11:09:44","8.9199","194.3","217.48","881","60.0","19"
"02/05/12 11:14:45","8.935","192.9","217.68","880","60.03","20"
"02/05/12 11:19:44","8.95","193.6","217.36","881","60.03","20"
"02/05/12 11:24:43","8.965","194.7","216.93","883","60.03","20"
"02/05/12 11:29:43","8.9803","196.4","218.06","883","60.0","20"
"02/05/12 11:34:45","8.9957","196.0","216.84","892","60.07","20"
"02/05/12 11:39:45","9.0109","195.6","217.07","890","60.0","20"
"02/05/12 11:44:43","9.0261","196.1","217.46","893","60.03","20"
"02/05/12 11:49:45","9.0414","195.8","217.76","883","60.03","20"
"02/05/12 11:54:45","9.0567","196.3","217.89","887","60.03","20"
"02/05/12 11:59:44","9.0719","196.3","217.82","892","60.03","20"
"02/05/12 12:04:44","9.0871","194.2","218.83","878","60.03","20"
"02/05/12 12:09:44","9.1022","195.2","217.24","886","60.03","21"
"02/05/12 12:14:44","9.1171","194.2","218.3","882","60.0","22"
"02/05/12 12:19:45","9.1324","195.8","218.29","883","60.0","22"
"02/05/12 12:24:43","9.1474","193.6","218.21","876","60.0","22"
"02/05/12 12:29:44","9.1624","188.2","218.49","855","60.03","23"
"02/05/12 12:34:43","9.1772","190.6","218.62","861","60.03","23"
"02/05/12 12:39:44","9.1921","188.8","218.88","854","60.0","23"
"02/05/12 12:44:44","9.2066","187.8","218.72","852","60.03","23"
"02/05/12 12:49:44","9.2213","185.7","218.88","849","60.07","23"
"02/05/12 12:54:45","9.2356","181.2","218.55","822","60.03","24"
"02/05/12 12:59:44","9.2496","180.6","218.96","817","60.03","24"
"02/05/12 13:04:45","9.2637","179.0","219.06","808","60.03","24"
"02/05/12 13:09:44","9.2776","177.6","218.67","808","60.03","23"
"02/05/12 13:14:45","9.2913","174.7","218.33","791","60.03","24"
"02/05/12 13:19:44","9.3048","173.9","218.42","791","60.03","23"
"02/05/12 13:24:45","9.3184","172.4","217.89","788","60.07","23"
"02/05/12 13:29:44","9.3317","169.2","218.61","778","60.03","23"
"02/05/12 13:34:45","9.3449","169.0","218.78","774","60.03","22"
"02/05/12 13:39:44","9.358","166.6","218.8","755","60.0","22"
"02/05/12 13:44:45","9.3709","164.4","218.69","748","60.03","21"
"02/05/12 13:49:45","9.3835","161.0","218.2","733","60.0","21"
"02/05/12 13:54:44","9.3958","157.1","217.47","726","60.03","21"
"02/05/12 13:59:45","9.4081","155.6","217.63","706","60.03","20"
"02/05/12 14:04:45","9.42","151.2","217.58","700","60.03","20"
"02/05/12 14:09:43","9.4317","147.9","217.58","681","60.03","20"
"02/05/12 14:14:43","9.4431","145.6","218.4","673","60.03","19"
"02/05/12 14:19:45","9.4544","142.1","218.02","653","60.03","19"
"02/05/12 14:24:44","9.4652","138.3","218.12","640","60.03","18"
"02/05/12 14:29:44","9.4758","134.2","218.03","625","60.03","18"
"02/05/12 14:34:43","9.4861","130.4","218.04","611","60.03","18"
"02/05/12 14:39:44","9.4962","126.9","217.55","594","60.0","17"
"02/05/12 14:44:43","9.5058","122.2","216.98","575","60.0","17"
"02/05/12 14:49:44","9.5151","117.6","217.36","549","60.03","17"
"02/05/12 14:54:45","9.5241","113.9","216.62","535","60.03","17"
"02/05/12 14:59:44","9.5329","110.2","216.47","524","60.03","17"
"02/05/12 15:04:44","9.5412","105.2","215.5","503","60.03","17"
"02/05/12 15:09:45","9.5493","100.5","215.99","481","60.03","17"
"02/05/12 15:14:44","9.5569","96.7","215.5","465","60.03","17"
"02/05/12 15:19:44","9.5643","91.5","216.03","443","60.07","17"
"02/05/12 15:24:45","9.5712","86.9","215.86","427","60.03","16"
"02/05/12 15:29:43","9.5778","82.1","214.62","408","60.0","15"
"02/05/12 15:34:44","9.584","77.6","214.75","380","60.03","15"
"02/05/12 15:39:43","9.5898","70.7","215.1","357","60.07","15"
"02/05/12 15:44:43","9.5951","66.9","214.95","339","60.0","14"
"02/05/12 15:49:44","9.6001","61.5","215.14","315","60.03","13"
"02/05/12 15:54:45","9.6044","47.5","214.04","103","60.03","13"
"02/05/12 15:59:45","9.6083","52.0","214.04","345","60.03","12"
"02/05/12 16:04:44","9.6117","48.6","214.58","346","60.03","12"
"02/05/12 16:09:45","9.6149","44.4","213.65","153","60.0","11"
"02/05/12 16:14:44","9.6177","35.6","212.63","237","60.03","11"
"02/05/12 16:19:44","9.6202","25.8","212.52","160","60.0","11"
"02/05/12 16:24:44","9.6216","14.1","212.69","163","60.03","11"
"02/05/12 16:29:45","9.6226","0.0","212.82","0","60.03","10"
"02/06/12 07:59:47","9.6226","0.0","213.56","0","60.03","1"
"02/06/12 08:04:44","9.6227","0.0","212.19","0","60.07","2"
"02/06/12 08:09:46","9.6229","0.0","212.75","0","60.03","3"
"02/06/12 08:14:45","9.6233","14.0","212.24","0","60.03","3"
"02/06/12 08:19:44","9.6236","14.3","213.14","9","60.03","4"
"02/06/12 08:24:44","9.6242","0.0","213.6","0","60.03","4"
"02/06/12 08:29:44","9.6248","14.3","213.05","220","60.0","4"
"02/06/12 08:34:44","9.6257","15.0","213.01","180","60.0","4"
"02/06/12 08:39:44","9.6268","15.0","212.62","2","60.03","4"
"02/06/12 08:44:45","9.6279","13.3","212.16","3","60.0","5"
"02/06/12 08:49:44","9.6291","24.8","213.84","283","60.03","5"
"02/06/12 08:54:44","9.631","35.0","213.42","280","60.03","5"
"02/06/12 08:59:44","9.6327","31.2","214.97","151","60.0","6"
"02/06/12 09:04:45","9.6347","23.5","214.9","228","60.03","6"
"02/06/12 09:09:44","9.6364","12.1","214.58","50","60.03","6"
"02/06/12 09:14:44","9.6376","16.1","214.36","2","60.0","6"
"02/06/12 09:19:44","9.6387","12.1","214.63","174","60.03","6"
"02/06/12 09:24:45","9.6397","14.1","215.08","169","60.07","6"
"02/06/12 09:29:44","9.6405","7.2","214.96","210","60.03","6"
"02/06/12 09:34:45","9.6414","12.7","213.28","81","60.03","6"
"02/06/12 09:39:45","9.6421","0.0","213.95","0","60.03","6"
"02/06/12 09:44:46","9.6427","10.8","212.87","10","60.03","6"
"02/06/12 09:49:44","9.6433","13.2","213.37","237","60.03","5"
"02/06/12 09:54:44","9.644","14.6","213.36","117","60.03","5"
"02/06/12 09:59:44","9.6447","15.5","213.19","14","60.03","5"
"02/06/12 10:04:45","9.6457","15.8","214.0","97","60.03","5"
"02/06/12 10:09:46","9.6467","13.4","213.87","24","60.03","6"
"02/06/12 10:14:46","9.6477","14.0","214.05","23","60.03","6"
"02/06/12 10:19:44","9.6488","20.8","214.32","50","60.0","6"
"02/06/12 10:24:44","9.6502","27.1","213.25","101","60.0","6"
"02/06/12 10:29:46","9.6519","29.8","213.54","212","60.03","6"
"02/06/12 10:34:44","9.6541","33.2","214.39","272","60.03","6"
"02/06/12 10:39:45","9.6563","29.4","214.19","49","60.0","6"
"02/06/12 10:44:45","9.6579","30.2","213.48","33","60.03","6"
"02/06/12 10:49:46","9.6598","19.1","213.83","57","60.03","6"
"02/06/12 10:54:45","9.6611","8.9","212.82","15","60.07","6"
"02/06/12 10:59:44","9.6618","13.9","212.87","35","60.0","6"
"02/06/12 11:04:46","9.6625","11.4","212.9","103","60.03","6"
"02/06/12 11:09:44","9.6634","13.8","213.6","3","60.0","6"
"02/06/12 11:14:45","9.6642","5.9","213.81","199","60.03","6"
"02/06/12 11:19:44","9.6656","32.3","213.49","110","60.03","6"
"02/06/12 11:24:44","9.6678","33.4","214.12","154","60.03","6"
"02/06/12 11:29:44","9.6699","27.8","214.83","80","60.0","6"
"02/06/12 11:34:45","9.6711","14.8","213.18","178","60.03","6"
"02/06/12 11:39:44","9.6718","6.8","212.81","134","60.03","6"
"02/06/12 11:44:45","9.673","28.9","213.05","283","60.0","6"
"02/06/12 11:49:44","9.6751","33.1","214.96","171","60.03","7"
"02/06/12 11:54:44","9.6772","27.8","214.23","22","60.03","7"
"02/06/12 11:59:45","9.6793","39.5","214.82","212","60.0","7"
"02/06/12 12:04:44","9.682","45.7","213.71","178","60.0","7"
"02/06/12 12:09:45","9.6855","30.1","212.76","233","60.0","8"
"02/06/12 12:14:44","9.6877","31.9","213.26","240","60.03","8"
"02/06/12 12:19:45","9.6905","43.3","215.1","386","60.0","8"
"02/06/12 12:24:44","9.695","63.5","215.37","323","60.03","9"
"02/06/12 12:29:45","9.701","62.3","216.12","317","60.0","9"
"02/06/12 12:34:44","9.7062","49.5","215.81","338","60.03","9"
"02/06/12 12:39:44","9.7093","71.5","215.97","356","60.03","9"
"02/06/12 12:44:46","9.7137","56.7","213.85","88","60.03","9"
"02/06/12 12:49:44","9.7174","48.4","214.49","222","60.03","9"
"02/06/12 12:54:45","9.7202","33.5","215.18","255","60.03","9"
"02/06/12 12:59:44","9.722","11.1","214.75","14","59.96","9"
"02/06/12 13:04:44","9.7235","11.0","214.37","23","60.0","9"
"02/06/12 13:09:44","9.7247","16.4","214.21","210","60.0","8"
"02/06/12 13:14:44","9.7261","10.5","214.19","15","60.03","8"
"02/06/12 13:19:44","9.7274","15.8","213.95","3","60.0","8"
"02/06/12 13:24:45","9.7286","11.3","214.58","213","60.0","7"
"02/06/12 13:29:45","9.7295","4.9","214.74","94","60.03","6"
"02/06/12 13:34:45","9.7303","13.5","214.54","11","60.03","6"
"02/06/12 13:39:45","9.7312","7.0","213.89","3","60.0","6"
"02/06/12 13:44:44","9.7322","12.9","214.29","11","60.0","6"
"02/06/12 13:54:44","9.7338","12.9","213.51","24","60.03","6"
"02/06/12 13:59:46","9.7346","0.0","214.01","0","60.03","6"
"02/06/12 14:04:45","9.7353","0.0","214.01","0","60.03","6"
"02/06/12 14:09:45","9.7358","14.4","213.92","92","60.0","6"
"02/06/12 14:14:46","9.7364","10.9","214.32","39","60.03","5"
"02/06/12 14:19:44","9.7371","14.0","213.96","198","60.03","5"
"02/06/12 14:24:45","9.7378","6.3","214.09","0","60.03","5"
"02/06/12 14:29:45","9.7386","15.2","213.24","49","60.0","5"
"02/06/12 14:34:45","9.7392","0.0","214.09","0","60.07","5"
"02/06/12 14:39:44","9.7398","12.6","214.48","1","59.96","5"
"02/06/12 14:44:44","9.7404","13.5","214.47","55","60.03","5"
"02/06/12 14:49:44","9.7409","0.0","213.73","85","60.03","5"
"02/06/12 14:54:46","9.7416","12.3","214.23","116","60.0","4"
"02/06/12 14:59:45","9.7423","0.0","213.92","206","60.0","4"
"02/06/12 15:04:46","9.743","0.0","213.89","234","60.0","5"
"02/06/12 15:09:45","9.7434","0.0","213.43","0","60.0","5"
"02/06/12 15:14:46","9.7439","0.0","213.52","0","60.0","5"
"02/06/12 15:24:44","9.7443","0.0","213.48","0","60.0","3"
"02/07/12 07:49:45","9.7455","19.8","214.42","166","60.03","-6"
"02/07/12 07:54:45","9.7467","32.8","214.69","108","60.07","-5"
"02/07/12 07:59:45","9.75","74.6","215.43","373","60.0","-5"
"02/07/12 08:04:46","9.7536","22.2","214.25","41","60.03","-4"
"02/07/12 08:09:45","9.7553","21.4","212.85","34","60.03","-4"
"02/07/12 08:14:46","9.7568","12.6","213.15","8","60.03","-4"
"02/07/12 08:19:45","9.7581","19.3","213.76","119","60.0","-4"
"02/07/12 08:24:45","9.7599","39.2","213.58","156","60.03","-4"
"02/07/12 08:29:44","9.7619","15.0","213.6","227","60.03","-3"
"02/07/12 08:34:46","9.7641","41.5","214.3","262","60.03","-3"
"02/07/12 08:39:44","9.768","81.7","216.0","405","60.07","-3"
"02/07/12 08:44:46","9.7768","90.9","215.82","441","60.03","-2"
"02/07/12 08:49:46","9.7878","70.7","214.7","356","60.0","-1"
"02/07/12 08:54:45","9.799","120.4","216.94","569","60.03","0"
"02/07/12 08:59:45","9.8107","115.1","216.73","544","60.0","1"
"02/07/12 09:04:44","9.8211","143.7","217.29","668","60.07","2"
"02/07/12 09:09:45","9.8334","122.2","216.82","579","60.03","3"
"02/07/12 09:14:46","9.8452","167.4","217.95","765","60.0","4"
"02/07/12 09:19:44","9.8584","173.7","217.83","790","60.03","4"
"02/07/12 09:24:44","9.8722","184.4","217.27","842","60.03","5"
"02/07/12 09:29:45","9.8853","108.1","215.28","520","60.07","6"
"02/07/12 09:34:46","9.8964","114.7","216.61","540","60.03","6"
"02/07/12 09:39:46","9.9087","131.8","217.19","617","60.03","6"
"02/07/12 09:44:45","9.9203","96.4","217.0","461","60.03","7"
"02/07/12 09:49:45","9.9309","127.9","216.9","601","60.03","7"
"02/07/12 09:54:45","9.9442","189.3","218.48","853","60.0","8"
"02/07/12 09:59:45","9.9591","190.8","218.4","858","60.0","9"
"02/07/12 10:04:46","9.9721","196.9","217.2","897","60.03","9"
"02/07/12 10:09:45","9.9871","193.9","217.95","881","60.07","9"
"02/07/12 10:14:46","10.0003","177.8","217.03","820","60.07","9"
"02/07/12 10:19:45","10.0149","196.9","217.77","890","60.03","11"
"02/07/12 10:24:44","10.0302","196.3","217.22","888","60.03","11"
"02/07/12 10:29:45","10.0402","137.8","217.23","643","60.03","10"
"02/07/12 10:34:46","10.0552","195.9","217.0","891","60.03","12"
"02/07/12 10:39:45","10.0705","196.0","217.61","896","60.03","13"
"02/07/12 10:44:46","10.0828","196.8","217.72","896","60.07","12"
"02/07/12 10:49:45","10.0979","196.8","217.7","884","60.03","13"
"02/07/12 10:54:46","10.113","196.6","218.4","893","60.07","12"
"02/07/12 10:59:45","10.1277","195.7","217.11","893","60.03","13"
"02/07/12 11:04:45","10.143","196.6","219.3","879","60.07","13"
"02/07/12 11:09:44","10.1583","196.8","218.44","891","60.03","13"
"02/07/12 11:14:45","10.1736","195.7","217.64","886","60.0","13"
"02/07/12 11:19:46","10.1889","196.5","218.63","888","60.03","14"
"02/07/12 11:24:46","10.2042","196.3","218.03","889","60.03","15"
"02/07/12 11:29:46","10.2195","195.7","217.83","888","60.0","15"
"02/07/12 11:34:46","10.2348","196.0","219.06","884","60.03","16"
"02/07/12 11:39:44","10.25","196.1","217.35","893","60.07","16"
"02/07/12 11:44:45","10.2653","195.7","217.13","891","60.03","17"
"02/07/12 11:49:44","10.2806","196.0","216.63","897","60.03","16"
"02/07/12 11:54:45","10.2931","158.4","217.1","726","60.03","14"
"02/07/12 11:59:45","10.3077","196.5","217.17","894","60.03","15"
"02/07/12 12:04:46","10.3231","197.0","217.6","893","60.03","15"
"02/07/12 12:09:46","10.3385","196.6","217.78","889","60.03","16"
"02/07/12 12:14:45","10.3537","197.0","218.8","885","60.03","16"
"02/07/12 12:19:45","10.369","196.7","216.85","893","60.0","17"
"02/07/12 12:24:45","10.3842","195.9","217.27","893","60.03","17"
"02/07/12 12:29:45","10.3995","195.7","217.28","886","60.03","17"
"02/07/12 12:34:46","10.4148","194.5","217.75","882","60.03","17"
"02/07/12 12:39:44","10.4299","193.2","217.0","882","60.07","17"
"02/07/12 12:49:45","10.4599","190.6","217.73","873","60.07","17"
"02/07/12 12:54:46","10.4747","188.2","217.66","852","60.03","17"
"02/07/12 12:59:45","10.4893","188.6","216.94","861","60.0","17"
"02/07/12 13:04:46","10.5039","186.4","216.26","853","60.03","17"
"02/07/12 13:09:44","10.5184","186.7","217.01","853","60.0","17"
"02/07/12 13:14:46","10.5329","185.1","217.18","845","60.03","16"
"02/07/12 13:19:46","10.5473","182.5","216.95","833","60.03","16"
"02/07/12 13:24:46","10.5615","180.7","217.62","820","60.07","15"
"02/07/12 13:34:45","10.5891","176.4","216.99","810","60.03","15"
"02/07/12 13:39:46","10.6028","174.1","217.88","795","60.03","14"
"02/07/12 13:44:45","10.6163","172.6","218.25","789","60.03","14"
"02/07/12 13:49:45","10.6296","169.5","217.76","772","60.0","13"
"02/07/12 13:54:46","10.6426","164.9","216.5","758","60.03","13"
"02/07/12 13:59:45","10.6554","162.3","217.22","744","60.03","12"
"02/07/12 14:04:46","10.6679","158.9","216.43","735","60.03","12"
"02/07/12 14:09:44","10.6801","155.6","217.02","715","60.03","12"
"02/07/12 14:14:46","10.6922","153.1","217.1","708","60.03","11"
"02/07/12 14:19:46","10.704","149.5","217.23","688","60.03","11"
"02/07/12 14:24:46","10.7155","145.6","216.5","673","60.03","11"
"02/07/12 14:29:44","10.7267","141.8","216.43","662","60.03","11"
"02/07/12 14:34:46","10.7376","137.9","216.79","642","60.03","10"
"02/07/12 14:39:46","10.7482","134.2","216.61","626","60.03","10"
"02/07/12 14:44:45","10.7584","128.5","216.29","605","60.03","9"
"02/07/12 14:49:46","10.7684","123.8","215.95","588","60.07","9"
"02/07/12 14:54:44","10.7778","119.5","216.76","561","60.03","9"
"02/07/12 14:59:45","10.787","115.1","216.54","546","60.03","8"
"02/07/12 15:04:44","10.7957","110.4","216.67","525","60.0","8"
"02/07/12 15:09:46","10.8042","105.9","217.16","502","60.03","7"
"02/07/12 15:14:46","10.8042","100.4","215.86","486","60.03","7"
"02/07/12 15:19:45","10.8118","95.9","215.7","464","60.0","7"
"02/07/12 15:24:45","10.8192","91.6","215.76","442","60.03","6"
"02/07/12 15:29:45","10.8261","86.1","217.06","421","60.03","6"
"02/07/12 15:34:45","10.8326","80.8","215.35","398","60.03","6"
"02/07/12 15:39:46","10.8387","74.8","215.57","374","60.07","6"
"02/07/12 15:44:45","10.8442","70.4","216.42","351","60.03","5"
"02/07/12 15:49:46","10.8495","64.3","215.59","328","60.03","4"
"02/07/12 15:54:45","10.8539","54.1","214.16","265","60.07","3"
"02/07/12 15:59:45","10.8578","41.0","214.92","250","60.0","3"
"02/07/12 16:04:46","10.8614","37.2","214.26","335","60.0","3"
"02/07/12 16:09:45","10.8647","36.3","214.05","96","60.03","3"
"02/07/12 16:14:45","10.8674","26.8","213.78","85","60.03","2"
"02/07/12 16:19:45","10.8697","29.2","214.06","73","60.07","1"
"02/07/12 16:24:46","10.8714","13.4","214.29","100","60.03","1"
"02/07/12 16:29:45","10.8727","4.0","212.86","161","60.03","0"
"02/07/12 16:34:45","10.873","0.0","212.99","0","60.0","-1"
"02/08/12 07:19:45","10.8736","21.9","213.38","210","60.03","-3"
"02/08/12 07:24:45","10.8752","33.3","214.87","78","60.07","-2"
"02/08/12 07:29:47","10.8775","34.1","213.91","288","60.03","-2"
"02/08/12 07:34:47","10.8804","47.6","214.2","174","60.03","-2"
"02/08/12 07:39:46","10.8839","46.0","213.88","205","60.03","-1"
"02/08/12 07:44:47","10.888","65.7","214.51","370","60.0","0"
"02/08/12 07:49:45","10.8916","49.1","214.46","373","60.03","0"
"02/08/12 07:54:46","10.8968","72.9","214.69","367","60.03","0"
"02/08/12 07:59:46","10.9028","81.3","214.9","401","60.0","1"
"02/08/12 08:04:45","10.9094","87.3","215.42","427","60.03","1"
"02/08/12 08:09:45","10.9165","94.4","215.78","458","60.0","1"
"02/08/12 08:14:47","10.9242","102.6","216.33","490","60.03","2"
"02/08/12 08:19:46","10.9324","109.6","216.42","524","60.03","3"
"02/08/12 08:24:47","10.9412","116.2","215.91","547","60.0","3"
"02/08/12 08:29:45","10.9504","121.8","217.43","570","60.03","4"
"02/08/12 08:34:47","10.9601","127.3","217.22","594","60.03","5"
"02/08/12 08:39:46","10.9702","131.8","217.33","617","60.03","5"
"02/08/12 08:44:46","10.9805","137.6","216.6","645","60.03","5"
"02/08/12 08:49:45","10.9914","141.2","216.86","652","60.0","6"
"02/08/12 08:54:47","11.0026","145.2","216.66","676","60.03","6"
"02/08/12 08:59:47","11.0142","149.9","216.32","695","59.96","6"
"02/08/12 09:04:46","11.0259","151.0","218.02","696","59.96","6"
"02/08/12 09:09:45","11.0379","154.5","217.38","713","60.07","6"
"02/08/12 09:14:45","11.0501","159.5","218.3","730","60.03","6"
"02/08/12 09:19:45","11.0629","162.6","217.76","746","60.03","7"
"02/08/12 09:24:46","11.0758","172.1","218.6","784","60.03","7"
"02/08/12 09:29:45","11.0874","140.2","216.3","654","60.03","7"
"02/08/12 09:34:45","11.0989","158.9","217.8","729","60.03","7"
"02/08/12 09:39:46","11.1108","163.8","217.34","751","60.03","7"
"02/08/12 09:44:46","11.125","184.0","217.95","842","60.0","8"
"02/08/12 09:49:46","11.1395","184.3","217.95","837","60.0","8"
"02/08/12 09:54:47","11.1541","189.5","217.21","863","60.0","8"
"02/08/12 09:59:47","11.1691","192.7","216.1","883","60.03","8"
"02/08/12 10:04:45","11.1841","195.9","217.78","889","60.03","8"
"02/08/12 10:09:46","11.1994","194.5","218.22","883","60.03","9"
"02/08/12 10:19:47","11.2294","197.2","217.35","892","60.03","9"
"02/08/12 10:24:47","11.2442","144.4","217.36","670","60.03","8"
"02/08/12 10:29:46","11.2578","193.1","217.94","875","60.03","8"
"02/08/12 10:34:47","11.2731","197.3","217.93","893","60.07","9"
"02/08/12 10:39:45","11.2883","196.4","218.45","890","60.03","10"
"02/08/12 10:44:45","11.3036","196.2","217.96","888","60.03","11"
"02/08/12 10:49:45","11.3189","197.0","218.14","891","60.03","11"
"02/08/12 10:54:46","11.3342","196.0","218.63","883","60.03","11"
"02/08/12 10:59:45","11.3495","195.7","218.27","883","60.03","12"
"02/08/12 11:04:45","11.3648","196.7","218.56","888","60.0","12"
"02/08/12 11:09:45","11.3801","195.6","217.91","884","60.03","12"
"02/08/12 11:14:47","11.3952","195.9","218.94","879","60.07","11"
"02/08/12 11:19:45","11.4105","196.6","219.06","885","60.03","11"
"02/08/12 11:24:46","11.4258","196.0","217.44","888","60.07","12"
"02/08/12 11:29:47","11.4411","195.9","216.99","890","60.03","12"
"02/08/12 11:34:45","11.4563","195.8","217.01","894","60.03","11"
"02/08/12 11:39:47","11.4711","184.1","216.82","843","60.0","11"
"02/08/12 11:44:47","11.4863","195.5","216.22","892","60.03","12"
"02/08/12 11:49:45","11.5016","196.4","217.05","895","60.03","12"
"02/08/12 11:54:46","11.5169","196.5","217.03","901","60.07","12"
"02/08/12 11:59:45","11.5321","196.7","216.13","895","59.96","12"
"02/08/12 12:04:45","11.5474","196.6","216.82","899","60.03","12"
"02/08/12 12:09:46","11.5628","196.8","215.99","893","60.0","12"
"02/08/12 12:14:47","11.5781","196.9","217.11","900","60.03","13"
"02/08/12 12:19:45","11.5933","196.5","215.72","901","60.0","12"
"02/08/12 12:24:46","11.6086","196.1","216.93","889","60.0","12"
"02/08/12 12:29:46","11.624","195.9","217.48","890","60.0","12"
"02/08/12 12:34:46","11.6392","196.5","217.11","884","60.0","13"
"02/08/12 12:39:47","11.6546","196.4","217.0","892","60.03","13"
"02/08/12 12:44:46","11.6699","196.1","216.97","891","60.0","13"
"02/08/12 12:49:45","11.6852","196.7","217.52","883","60.03","13"
"02/08/12 12:54:47","11.7005","196.3","217.11","890","60.0","13"
"02/08/12 12:59:45","11.7158","197.3","217.16","893","60.03","13"
"02/08/12 13:04:45","11.731","196.8","215.59","898","60.0","13"
"02/08/12 13:09:46","11.7463","195.4","216.09","891","60.03","13"
"02/08/12 13:14:46","11.7615","194.4","217.01","881","60.0","13"
"02/08/12 13:19:45","11.7767","192.6","217.29","874","60.0","13"
"02/08/12 13:24:47","11.7911","173.4","216.4","800","60.03","13"
"02/08/12 13:29:45","11.8045","174.9","216.76","800","60.0","12"
"02/08/12 13:34:47","11.818","179.5","216.79","819","60.0","12"
"02/08/12 13:39:47","11.8317","180.0","217.06","822","60.0","13"
"02/08/12 13:44:45","11.8453","170.7","216.95","775","60.03","13"
"02/08/12 13:49:46","11.8587","175.9","217.44","802","60.0","12"
"02/08/12 13:54:45","11.8723","172.9","218.58","789","60.0","12"
"02/08/12 13:59:45","11.8857","169.7","218.47","774","60.0","11"
"02/08/12 14:04:46","11.8986","160.6","216.68","743","60.0","11"
"02/08/12 14:09:46","11.9112","160.1","217.25","732","60.0","12"
"02/08/12 14:14:46","11.9232","148.9","216.96","693","60.0","11"
"02/08/12 14:19:46","11.9348","144.1","216.93","661","60.03","12"
"02/08/12 14:24:47","11.9455","130.7","217.37","610","60.03","12"
"02/08/12 14:29:45","11.9562","142.6","216.95","661","60.03","12"
"02/08/12 14:34:45","11.9671","140.5","216.35","654","60.0","12"
"02/08/12 14:39:46","11.9779","135.8","216.96","635","60.03","11"
"02/08/12 14:44:46","11.9881","128.0","215.66","600","60.0","11"
"02/08/12 14:49:47","11.9982","126.9","216.7","597","60.03","11"
"02/08/12 14:54:45","12.0074","123.0","216.92","579","60.0","11"
"02/08/12 14:59:45","12.0168","118.2","216.99","554","60.0","11"
"02/08/12 15:04:46","12.0258","113.8","216.67","538","60.0","10"
"02/08/12 15:09:47","12.0345","108.8","216.34","520","60.03","11"
"02/08/12 15:14:46","12.0427","104.2","216.64","497","60.0","10"
"02/08/12 15:19:47","12.0506","99.0","216.62","476","60.03","9"
"02/08/12 15:24:47","12.0581","93.4","215.94","452","60.03","9"
"02/08/12 15:29:47","12.0652","88.8","214.82","427","60.0","9"
"02/08/12 15:34:47","12.0719","83.3","215.56","410","60.03","9"
"02/08/12 15:39:46","12.0782","79.0","216.2","390","60.0","9"
"02/08/12 15:44:46","12.0841","73.0","214.63","366","60.03","8"
"02/08/12 15:49:45","12.0896","67.9","214.32","344","60.0","8"
"02/08/12 15:54:47","12.0946","59.1","214.44","418","60.03","7"
"02/08/12 15:59:47","12.0988","59.1","214.58","135","60.0","7"
"02/08/12 16:04:45","12.1026","52.3","214.71","348","60.03","6"
"02/08/12 16:09:45","12.1061","48.0","214.08","230","60.0","6"
"02/08/12 16:14:47","12.1093","30.4","214.23","107","60.0","6"
"02/08/12 16:19:47","12.1117","30.2","213.3","64","60.0","6"
"02/08/12 16:24:47","12.1136","16.1","213.01","171","60.03","5"
"02/08/12 16:29:45","12.115","12.0","212.74","2","60.0","5"
"02/08/12 16:34:46","12.1153","10.9","212.45","66","60.0","4"
"02/08/12 16:39:47","12.1155","0.0","212.56","0","60.0","3"
"02/09/12 07:19:47","12.1167","13.1","215.07","206","60.0","-3"
"02/09/12 07:24:46","12.1186","27.3","214.31","74","60.03","-3"
"02/09/12 07:29:47","12.1198","12.0","214.17","5","60.03","-2"
"02/09/12 07:34:47","12.1205","15.0","214.02","27","60.03","-2"
"02/09/12 07:39:46","12.1224","11.8","214.25","3","60.07","-2"
"02/09/12 07:44:47","12.1231","12.2","214.27","2","60.03","-2"
"02/09/12 07:49:46","12.1238","8.5","214.34","0","60.0","-2"
"02/09/12 07:54:46","12.1246","13.5","213.86","1","60.03","-1"
"02/09/12 07:59:47","12.1255","14.8","213.95","3","60.0","-1"
"02/09/12 08:04:47","12.1265","13.5","213.95","5","60.03","-1"
"02/09/12 08:09:46","12.1277","16.9","214.63","11","60.0","-1"
"02/09/12 08:14:47","12.1292","21.6","214.24","281","60.03","-1"
"02/09/12 08:19:47","12.1343","79.1","215.58","389","60.03","0"
"02/09/12 08:24:47","12.1409","98.7","215.44","479","60.03","0"
"02/09/12 08:29:46","12.1481","81.1","215.97","403","60.03","1"
"02/09/12 08:34:46","12.1551","94.4","216.23","457","60.03","2"
"02/09/12 08:39:47","12.1624","106.4","217.18","508","60.03","3"
"02/09/12 08:44:46","12.1703","75.3","215.51","377","60.03","3"
"02/09/12 08:49:47","12.179","147.9","217.06","682","60.03","4"
"02/09/12 08:54:47","12.1901","144.1","217.18","668","60.03","5"
"02/09/12 08:59:47","12.1996","85.9","216.16","416","59.96","5"
"02/09/12 09:04:47","12.2064","88.2","216.52","429","60.07","5"
"02/09/12 09:09:47","12.2123","63.2","214.91","325","60.0","5"
"02/09/12 09:14:47","12.2177","54.8","214.78","426","60.03","4"
"02/09/12 09:19:47","12.2222","71.6","214.81","362","60.0","4"
"02/09/12 09:24:46","12.2285","84.6","215.71","417","60.07","4"
"02/09/12 09:29:47","12.2348","69.3","215.55","350","60.0","4"
"02/09/12 09:34:47","12.2407","97.5","216.0","475","60.07","4"
"02/09/12 09:39:46","12.2506","159.1","217.21","734","60.03","5"
"02/09/12 09:44:47","12.2636","114.3","215.96","541","60.03","6"
"02/09/12 09:49:47","12.2743","139.7","217.34","649","60.03","6"
"02/09/12 09:54:46","12.2838","171.3","218.16","777","60.03","6"
"02/09/12 09:59:47","12.2971","180.0","218.21","823","60.0","8"
"02/09/12 10:04:47","12.3116","195.8","218.33","887","60.03","9"
"02/09/12 10:09:47","12.3258","176.1","217.91","805","60.0","9"
"02/09/12 10:14:47","12.3384","151.5","217.67","699","60.03","9"
"02/09/12 10:19:47","12.3492","143.7","216.83","667","60.0","9"
"02/09/12 10:24:47","12.3622","167.5","216.36","771","60.07","10"
"02/09/12 10:29:47","12.3753","135.4","217.38","628","60.0","10"
"02/09/12 10:34:46","12.3848","110.1","216.86","521","60.07","10"
"02/09/12 10:39:47","12.3946","117.3","217.26","558","60.03","9"
"02/09/12 10:44:46","12.4043","156.2","217.89","717","60.07","9"
"02/09/12 10:49:48","12.4176","188.4","218.15","857","60.0","10"
"02/09/12 10:54:47","12.4326","196.7","218.84","889","60.03","11"
"02/09/12 10:59:47","12.4479","195.4","218.18","890","60.0","13"
"02/09/12 11:04:46","12.4631","195.8","217.84","889","60.0","14"
"02/09/12 11:09:47","12.4784","196.3","218.62","891","60.03","15"
"02/09/12 11:14:46","12.4932","195.9","218.88","875","60.03","14"
"02/09/12 11:19:46","12.5084","192.7","218.96","872","60.03","15"
"02/09/12 11:24:46","12.5235","196.8","218.74","892","60.03","15"
"02/09/12 11:29:47","12.5382","175.4","218.4","798","60.0","15"
"02/09/12 11:34:46","12.5524","197.0","217.86","889","60.0","15"
"02/09/12 11:39:47","12.5671","196.3","217.73","887","60.03","15"
"02/09/12 11:44:46","12.5816","148.7","216.29","694","60.03","15"
"02/09/12 11:49:47","12.5957","196.2","218.09","892","60.07","15"
"02/09/12 11:54:46","12.6097","196.3","217.36","888","60.03","15"
"02/09/12 11:59:47","12.6249","196.1","217.47","889","60.0","16"
"02/09/12 12:04:47","12.64","196.7","218.4","891","60.03","17"
"02/09/12 12:09:46","12.6553","196.2","218.17","884","60.0","18"
"02/09/12 12:14:46","12.6696","177.8","217.93","809","60.0","17"
"02/09/12 12:19:46","12.6833","153.9","216.59","714","60.03","16"
"02/09/12 12:24:46","12.6923","107.1","215.81","516","60.03","14"
"02/09/12 12:29:46","12.7018","157.3","217.07","728","60.03","14"
"02/09/12 12:34:47","12.7154","195.9","217.63","885","60.07","15"
"02/09/12 12:39:46","12.73","177.3","216.95","812","60.0","15"
"02/09/12 12:44:46","12.7441","183.5","217.86","835","60.03","16"
"02/09/12 12:49:46","12.7584","181.9","216.82","832","60.03","17"
"02/09/12 12:54:46","12.7724","175.5","217.4","798","60.03","16"
"02/09/12 12:59:46","12.786","180.2","218.36","812","60.03","16"
"02/09/12 13:04:46","12.7959","77.5","215.06","386","60.03","15"
"02/09/12 13:09:47","12.8014","48.1","214.04","135","60.07","13"
"02/09/12 13:14:46","12.8051","53.6","214.18","250","60.07","11"
"02/09/12 13:19:46","12.8089","50.8","214.78","166","60.03","11"
"02/09/12 13:24:47","12.8127","39.2","214.61","108","60.03","10"
"02/09/12 13:29:46","12.8163","52.2","214.84","156","60.03","9"
"02/09/12 13:34:46","12.8199","55.7","214.52","389","60.03","9"
"02/09/12 13:39:47","12.8243","52.6","215.54","110","60.07","9"
"02/09/12 13:44:46","12.8294","129.4","216.95","602","60.03","9"
"02/09/12 13:49:47","12.8391","148.1","216.96","684","60.03","9"
"02/09/12 13:54:47","12.847","76.7","215.43","379","60.03","9"
"02/09/12 13:59:47","12.8541","95.0","215.58","460","60.03","10"
"02/09/12 14:04:47","12.8606","75.0","215.09","373","60.0","10"
"02/09/12 14:09:47","12.8682","94.7","216.33","459","60.07","10"
"02/09/12 14:14:46","12.8754","97.0","216.24","463","60.0","10"
"02/09/12 14:19:47","12.8837","104.2","216.27","497","60.03","11"
"02/09/12 14:24:46","12.8905","63.6","215.3","326","60.03","11"
"02/09/12 14:29:47","12.8959","68.9","215.44","344","60.03","10"
"02/09/12 14:34:47","12.901","69.5","216.76","344","60.03","10"
"02/09/12 14:39:47","12.9068","69.3","215.97","349","60.03","10"
"02/09/12 14:44:47","12.9112","62.6","215.71","105","60.0","9"
"02/09/12 14:49:46","12.9149","48.4","215.7","287","60.07","9"
"02/09/12 14:54:47","12.9192","40.8","215.59","349","60.03","9"
"02/09/12 14:59:46","12.9231","38.1","215.47","185","60.0","9"
"02/09/12 15:04:47","12.9263","32.7","214.51","115","60.0","9"
"02/09/12 15:09:47","12.9289","25.8","215.36","122","60.03","8"
"02/09/12 15:14:47","12.9311","32.8","214.69","199","60.03","8"
"02/09/12 15:19:47","12.9334","27.6","214.48","235","60.0","7"
"02/09/12 15:24:47","12.9364","44.4","214.84","299","60.03","7"
"02/09/12 15:29:46","12.9393","30.8","215.02","80","60.0","7"
"02/09/12 15:34:47","12.9422","31.7","214.01","80","60.07","7"
"02/09/12 15:39:46","12.945","34.0","214.04","95","60.0","7"
"02/09/12 15:44:47","12.9486","38.3","213.97","199","60.03","7"
"02/09/12 15:49:46","12.9511","26.8","214.47","172","60.03","7"
"02/09/12 15:54:48","12.9531","20.5","214.94","14","60.07","6"
"02/09/12 15:59:46","12.9542","12.5","212.74","1","60.03","6"
"02/09/12 16:04:47","12.9551","11.6","213.02","8","60.03","6"
"02/09/12 16:09:47","12.9559","0.0","212.88","244","60.0","6"
"02/09/12 16:14:46","12.9565","14.2","212.71","105","60.0","6"
"02/09/12 16:19:48","12.9571","7.6","213.34","0","60.03","5"
"02/09/12 16:24:46","12.9575","14.0","212.6","9","60.03","5"
"02/10/12 07:59:47","12.9576","12.7","213.13","9","60.03","-11"
"02/10/12 08:04:46","12.9581","7.9","213.75","95","60.03","-11"
"02/10/12 08:09:48","12.9586","0.0","213.67","0","60.03","-11"
"02/10/12 08:14:48","12.9589","11.6","213.2","0","60.03","-11"
"02/10/12 08:19:48","12.9594","0.0","214.18","177","60.07","-11"
"02/10/12 08:24:47","12.9603","9.8","213.75","0","60.0","-11"
"02/10/12 08:29:47","12.9613","12.8","214.75","23","60.07","-11"
"02/10/12 08:34:47","12.9622","11.3","214.15","1","60.03","-9"
"02/10/12 08:39:48","12.9631","10.4","212.75","0","60.0","-9"
"02/10/12 08:44:46","12.9637","0.0","212.82","0","60.03","-9"
"02/10/12 08:49:48","12.9643","0.0","213.76","0","60.0","-9"
"02/10/12 08:54:46","12.9655","33.4","214.24","145","60.03","-9"
"02/10/12 08:59:47","12.9669","16.2","213.59","27","60.0","-9"
"02/10/12 09:04:47","12.9683","32.6","214.62","155","60.0","-9"
"02/10/12 09:09:46","12.9697","15.6","213.81","229","60.03","-9"
"02/10/12 09:14:48","12.971","23.8","214.45","238","60.03","-9"
"02/10/12 09:19:46","12.9726","16.8","213.52","19","60.03","-9"
"02/10/12 09:24:47","12.9738","14.8","214.56","4","60.03","-9"
"02/10/12 09:29:47","12.9751","22.9","213.93","96","60.03","-9"
"02/10/12 09:34:46","12.9764","15.7","214.37","150","60.03","-8"
"02/10/12 09:39:48","12.9776","14.1","213.63","21","60.03","-8"
"02/10/12 09:44:47","12.9788","15.3","213.81","40","60.0","-8"
"02/10/12 09:49:47","12.9803","14.0","213.95","33","60.03","-8"
"02/10/12 09:54:48","12.9817","15.5","214.58","179","60.03","-8"
"02/10/12 09:59:48","12.9831","13.3","213.65","191","59.96","-8"
"02/10/12 10:04:48","12.9845","19.6","213.92","164","60.03","-8"
"02/10/12 10:09:46","12.9859","22.7","213.07","247","60.03","-8"
"02/10/12 10:14:47","12.9873","16.9","214.16","59","60.0","-8"
"02/10/12 10:19:47","12.9885","14.6","213.76","239","60.0","-8"
"02/10/12 10:24:47","12.9897","21.8","214.03","139","60.03","-8"
"02/10/12 10:29:47","12.9909","23.0","214.6","263","60.03","-8"
"02/10/12 10:34:47","12.9922","23.2","214.42","233","60.0","-8"
"02/10/12 10:39:48","12.9936","23.5","213.99","24","60.03","-8"
"02/10/12 10:44:46","12.9953","27.4","212.92","62","60.0","-6"
"02/10/12 10:49:48","12.9969","26.3","214.06","76","60.03","-6"
"02/10/12 10:54:48","12.9986","11.7","213.98","136","60.0","-6"
"02/10/12 10:59:46","13.0002","18.5","214.39","38","60.0","-6"
"02/10/12 11:04:47","13.0016","26.1","214.08","45","60.03","-6"
"02/10/12 11:09:48","13.0032","20.4","214.32","257","60.03","-6"
"02/10/12 11:14:47","13.0048","12.1","213.91","142","60.03","-5"
"02/10/12 11:19:48","13.0064","11.7","213.97","129","60.03","-6"
"02/10/12 11:24:48","13.008","12.2","214.43","31","60.03","-6"
"02/10/12 11:29:46","13.0098","30.4","213.43","87","60.0","-5"
"02/10/12 11:34:47","13.0115","23.9","213.24","196","60.03","-5"
"02/10/12 11:39:48","13.0134","33.1","213.85","253","60.03","-5"
"02/10/12 11:44:48","13.0153","33.3","213.32","127","60.0","-5"
"02/10/12 11:49:47","13.0171","25.3","213.52","18","60.0","-5"
"02/10/12 11:54:47","13.0187","13.1","213.86","15","60.03","-5"
"02/10/12 11:59:46","13.0204","16.4","214.02","185","60.03","-5"
"02/10/12 12:04:46","13.0221","30.1","213.92","70","60.03","-5"
"02/10/12 12:09:48","13.0239","17.0","214.67","33","60.03","-4"
"02/10/12 12:14:48","13.0259","31.7","213.96","85","60.03","-4"
"02/10/12 12:19:46","13.0294","36.2","214.58","203","60.03","-4"
"02/10/12 12:24:47","13.0317","35.1","214.71","132","60.03","-4"
"02/10/12 12:29:48","13.0341","27.5","215.04","71","60.03","-4"
"02/10/12 12:34:47","13.0364","26.8","214.06","188","60.03","-4"
"02/10/12 12:39:47","13.0386","30.2","214.29","24","60.0","-4"
"02/10/12 12:44:47","13.0408","22.0","214.66","87","60.0","-4"
"02/10/12 12:49:48","13.0431","28.3","215.02","77","60.03","-4"
"02/10/12 12:54:47","13.0454","30.1","214.37","225","60.03","-4"
"02/10/12 12:59:48","13.0479","37.9","215.09","256","60.0","-3"
"02/10/12 13:04:46","13.0504","26.7","214.8","201","60.03","-3"
"02/10/12 13:09:48","13.0529","32.0","213.67","201","60.07","-3"
"02/10/12 13:14:48","13.0552","36.2","214.57","284","60.03","-3"
"02/10/12 13:19:46","13.0576","37.6","213.52","288","60.03","-3"
"02/10/12 13:24:48","13.06","34.2","214.24","125","60.03","-3"
"02/10/12 13:29:48","13.0624","35.7","214.16","203","60.07","-3"
"02/10/12 13:34:46","13.0648","49.6","214.4","346","60.03","-3"
"02/10/12 13:39:46","13.0682","54.8","214.54","110","60.03","-3"
"02/10/12 13:44:48","13.0716","28.1","214.63","199","60.03","-3"
"02/10/12 13:49:48","13.074","25.3","214.53","234","60.03","-4"
"02/10/12 13:54:46","13.0761","33.3","215.08","245","60.03","-4"
"02/10/12 13:59:48","13.0788","35.4","213.42","226","60.03","-4"
"02/10/12 14:04:47","13.0824","165.1","216.84","757","60.0","-4"
"02/10/12 14:09:46","13.0876","41.1","213.94","269","60.0","-3"
"02/10/12 14:14:48","13.0901","33.5","215.12","82","60.03","-3"
"02/10/12 14:19:48","13.0923","32.1","214.41","264","60.07","-4"
"02/10/12 14:24:48","13.0961","158.3","217.86","725","60.0","-4"
"02/10/12 14:29:47","13.1075","53.6","215.21","378","60.07","-2"
"02/10/12 14:34:46","13.112","38.7","214.91","275","60.0","-3"
"02/10/12 14:39:48","13.1176","62.8","213.75","322","60.0","-2"
"02/10/12 14:44:47","13.121","32.3","213.0","131","60.03","-3"
"02/10/12 14:49:46","13.1226","15.1","213.07","8","60.03","-3"
"02/10/12 14:54:48","13.125","30.2","214.12","119","60.03","-4"
"02/10/12 14:59:47","13.1275","27.1","213.26","105","60.0","-4"
"02/10/12 15:04:48","13.1293","28.6","214.2","171","60.0","-4"
"02/10/12 15:09:46","13.1314","20.4","213.08","119","60.03","-5"
"02/10/12 15:14:48","13.1328","10.4","212.96","17","60.0","-5"
"02/10/12 15:19:48","13.1339","11.4","213.91","17","60.0","-5"
"02/10/12 15:24:47","13.1374","35.6","213.16","258","60.03","-5"
"02/10/12 15:29:48","13.1396","45.6","214.1","129","60.03","-5"
"02/10/12 15:34:46","13.1424","20.5","213.72","18","60.03","-5"
"02/10/12 15:39:47","13.147","95.7","215.02","462","60.0","-4"
"02/10/12 15:44:48","13.1537","77.2","214.94","381","60.0","-4"
"02/10/12 15:49:46","13.1592","70.8","214.46","358","60.03","-3"
"02/10/12 15:54:47","13.1604","0.0","213.02","0","60.03","-4"
"02/10/12 15:59:47","13.1626","42.2","215.25","341","60.07","-4"
"02/10/12 16:04:48","13.1649","54.7","214.9","238","60.0","-4"
