"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/10/12 16:09:46","13.1684","36.1","214.69","172","60.03","-4"
"02/10/12 16:14:48","13.1714","40.6","213.46","153","60.03","-4"
"02/10/12 16:19:48","13.1739","23.2","213.76","215","60.0","-4"
"02/10/12 16:24:48","13.1758","21.6","213.22","159","60.03","-4"
"02/10/12 16:29:47","13.1768","10.7","213.2","2","60.0","-4"
"02/10/12 16:34:46","13.1772","13.8","213.2","107","59.96","-4"
"02/11/12 08:04:47","13.1772","10.9","212.81","151","60.0","-9"
"02/11/12 08:09:48","13.1774","0.0","212.79","0","60.03","-8"
"02/11/12 08:39:47","13.1797","12.8","212.01","1","60.03","-8"
"02/11/12 08:44:48","13.1811","21.1","212.48","262","60.0","-8"
"02/11/12 08:49:49","13.1832","27.6","212.49","232","60.0","-6"
"02/11/12 08:54:48","13.1853","17.3","213.11","251","60.0","-6"
"02/11/12 08:59:48","13.1866","11.9","213.04","24","59.96","-6"
"02/11/12 09:04:47","13.1878","11.8","213.96","250","60.0","-6"
"02/11/12 09:09:47","13.1889","23.4","213.0","47","60.03","-6"
"02/11/12 09:14:48","13.1911","11.5","213.81","37","60.03","-6"
"02/11/12 09:19:48","13.192","16.2","213.53","5","60.03","-6"
"02/11/12 09:24:48","13.1931","11.4","213.74","176","60.03","-6"
"02/11/12 09:29:47","13.1942","14.3","214.76","112","60.03","-6"
"02/11/12 09:34:47","13.1956","31.2","214.62","89","60.03","-6"
"02/11/12 09:39:47","13.1977","35.3","214.99","183","60.03","-6"
"02/11/12 09:44:48","13.1997","21.2","214.31","31","60.03","-6"
"02/11/12 09:49:48","13.2012","19.5","214.61","237","60.03","-6"
"02/11/12 09:54:48","13.203","27.1","214.69","266","60.03","-6"
"02/11/12 09:59:48","13.2061","34.0","214.74","253","60.0","-6"
"02/11/12 10:04:47","13.208","20.0","214.21","63","60.0","-6"
"02/11/12 10:09:47","13.2095","28.7","213.51","164","60.03","-6"
"02/11/12 10:14:47","13.211","12.1","213.33","23","60.03","-6"
"02/11/12 10:19:48","13.2132","31.8","214.1","80","60.07","-6"
"02/11/12 10:24:48","13.2167","60.7","213.74","152","60.03","-6"
"02/11/12 10:29:47","13.226","95.6","216.19","462","60.03","-4"
"02/11/12 10:34:48","13.2305","50.5","214.62","236","60.03","-4"
"02/11/12 10:39:48","13.2343","43.6","213.98","318","60.03","-4"
"02/11/12 10:44:47","13.2391","74.6","215.56","372","60.07","-4"
"02/11/12 10:49:47","13.2467","47.2","214.42","350","60.03","-4"
"02/11/12 10:54:48","13.25","30.2","213.9","76","60.03","-4"
"02/11/12 10:59:48","13.254","71.1","215.25","357","60.0","-4"
"02/11/12 11:04:47","13.2591","38.1","214.15","110","60.03","-4"
"02/11/12 11:09:48","13.2624","31.9","214.4","122","60.03","-4"
"02/11/12 11:14:47","13.2653","48.1","214.12","353","60.03","-4"
"02/11/12 11:19:48","13.2687","52.0","213.69","397","60.03","-4"
"02/11/12 11:24:48","13.2718","35.4","212.44","259","60.03","-4"
"02/11/12 11:29:48","13.2746","31.4","213.5","86","60.0","-5"
"02/11/12 11:34:47","13.2773","24.4","213.96","16","60.03","-5"
"02/11/12 11:39:47","13.2794","46.9","213.6","261","60.03","-5"
"02/11/12 11:44:48","13.2826","37.1","213.08","218","60.03","-5"
"02/11/12 11:49:47","13.2858","37.4","214.66","105","60.03","-5"
"02/11/12 11:54:48","13.2891","36.9","213.53","248","60.03","-5"
"02/11/12 11:59:47","13.2921","37.9","213.49","222","60.03","-5"
"02/11/12 12:04:47","13.2957","66.8","213.87","365","60.03","-4"
"02/11/12 12:09:47","13.299","45.8","212.84","90","60.03","-4"
"02/11/12 12:14:47","13.3023","42.3","213.49","299","60.0","-4"
"02/11/12 12:19:47","13.3054","42.4","213.47","147","60.03","-4"
"02/11/12 12:24:47","13.3086","51.8","213.08","260","60.07","-4"
"02/11/12 12:29:47","13.3125","67.4","213.64","374","60.03","-4"
"02/11/12 12:34:47","13.3166","62.7","213.41","327","60.03","-4"
"02/11/12 12:39:47","13.3203","43.1","213.15","354","60.03","-4"
"02/11/12 12:44:48","13.3247","62.1","213.84","324","60.0","-4"
"02/11/12 12:49:48","13.3297","41.1","213.76","222","60.07","-4"
"02/11/12 12:54:49","13.3336","70.5","214.3","392","60.03","-3"
"02/11/12 12:59:47","13.3375","51.6","213.67","319","60.0","-3"
"02/11/12 13:04:48","13.3415","64.8","214.3","329","60.03","-4"
"02/11/12 13:09:47","13.3463","56.6","214.81","366","60.03","-3"
"02/11/12 13:14:47","13.3506","60.7","213.95","354","60.03","-3"
"02/11/12 13:19:48","13.3547","44.8","213.99","409","60.07","-3"
"02/11/12 13:24:49","13.3587","50.2","212.74","387","60.0","-3"
"02/11/12 13:29:49","13.3631","81.4","215.18","405","60.03","-3"
"02/11/12 13:34:47","13.3683","67.7","214.77","332","60.03","-3"
"02/11/12 13:39:47","13.3727","75.3","214.61","375","60.03","-3"
"02/11/12 13:44:47","13.3787","65.9","214.98","336","60.07","-2"
"02/11/12 13:49:47","13.3844","78.1","215.77","385","60.03","-2"
"02/11/12 13:54:47","13.3884","41.4","214.67","301","60.07","-2"
"02/11/12 13:59:47","13.3916","45.6","215.0","297","60.03","-2"
"02/11/12 14:04:47","13.3941","21.5","213.6","140","60.0","-3"
"02/11/12 14:09:48","13.3964","24.6","214.68","77","60.07","-3"
"02/11/12 14:14:47","13.3985","32.9","213.92","131","60.03","-3"
"02/11/12 14:19:47","13.4009","29.2","214.73","79","60.03","-3"
"02/11/12 14:24:49","13.4037","27.5","214.49","269","60.07","-3"
"02/11/12 14:29:48","13.4059","18.2","213.92","186","60.03","-3"
"02/11/12 14:34:48","13.4077","17.8","214.04","29","60.07","-4"
"02/11/12 14:39:47","13.4094","26.5","213.74","35","60.03","-4"
"02/11/12 14:44:47","13.4109","15.7","214.21","37","60.03","-4"
"02/11/12 14:49:49","13.4126","23.6","214.39","36","60.0","-4"
"02/11/12 14:54:47","13.4143","27.9","214.74","43","60.03","-4"
"02/11/12 14:59:49","13.4158","15.4","214.86","74","60.0","-4"
"02/11/12 15:04:48","13.4171","16.6","214.23","222","59.96","-4"
"02/11/12 15:09:47","13.4184","15.0","214.82","100","60.03","-4"
"02/11/12 15:14:48","13.4196","13.2","214.5","10","60.03","-4"
"02/11/12 15:19:48","13.4207","21.2","214.03","237","60.03","-4"
"02/11/12 15:24:49","13.4218","15.9","213.87","31","60.03","-4"
"02/11/12 15:29:48","13.4227","14.9","213.69","8","60.03","-4"
"02/11/12 15:34:48","13.4237","15.3","212.94","27","60.03","-4"
"02/11/12 15:39:47","13.4245","15.4","213.33","224","60.03","-4"
"02/11/12 15:44:49","13.4254","12.9","213.7","1","60.03","-4"
"02/11/12 15:49:48","13.4262","0.0","213.03","74","60.03","-4"
"02/11/12 15:54:48","13.4269","0.0","212.45","0","60.03","-4"
"02/11/12 15:59:48","13.4275","0.0","213.82","205","60.03","-4"
"02/11/12 16:04:48","13.428","0.0","212.87","0","60.03","-4"
"02/12/12 07:14:48","13.4292","22.0","213.36","26","60.03","-5"
"02/12/12 07:19:48","13.4313","27.3","213.83","247","60.03","-4"
"02/12/12 07:24:48","13.4341","34.6","213.61","312","60.03","-4"
"02/12/12 07:29:47","13.4374","49.6","214.1","373","60.03","-3"
"02/12/12 07:34:48","13.4416","47.3","213.87","392","60.03","-3"
"02/12/12 07:39:48","13.4455","40.2","213.59","177","60.03","-2"
"02/12/12 07:44:48","13.4509","71.9","213.54","365","60.03","-2"
"02/12/12 07:49:48","13.4561","50.5","213.48","90","60.03","-2"
"02/12/12 07:54:49","13.4603","54.5","213.35","379","60.0","-1"
"02/12/12 07:59:49","13.4643","63.8","213.97","215","60.03","-1"
"02/12/12 08:04:49","13.4696","82.1","214.41","402","60.03","-1"
"02/12/12 08:09:48","13.4776","109.5","214.3","524","60.03","0"
"02/12/12 08:14:47","13.4863","114.0","214.92","545","60.0","1"
"02/12/12 08:19:49","13.4953","119.1","215.87","568","60.07","1"
"02/12/12 08:24:49","13.5048","123.8","216.09","586","60.03","2"
"02/12/12 08:29:49","13.5146","130.1","216.43","610","60.03","2"
"02/12/12 08:34:48","13.525","136.3","216.36","636","60.07","2"
"02/12/12 08:39:49","13.5357","140.5","216.83","654","60.03","3"
"02/12/12 08:44:48","13.5469","145.6","216.55","677","60.07","3"
"02/12/12 08:49:48","13.5583","151.1","216.88","697","60.03","4"
"02/12/12 08:54:49","13.5703","155.1","216.75","717","60.07","4"
"02/12/12 08:59:47","13.5824","160.1","216.35","734","60.03","4"
"02/12/12 09:04:49","13.5951","163.9","217.67","751","60.03","5"
"02/12/12 09:09:48","13.608","168.4","217.39","771","60.03","5"
"02/12/12 09:14:49","13.6212","171.3","217.56","784","60.03","5"
"02/12/12 09:19:47","13.6345","174.2","217.65","793","60.03","6"
"02/12/12 09:24:49","13.6482","174.5","216.94","800","60.03","6"
"02/12/12 09:29:47","13.6618","178.7","217.99","811","60.03","6"
"02/12/12 09:34:48","13.6754","168.2","217.4","767","60.03","6"
"02/12/12 09:39:48","13.6886","169.2","217.18","777","60.03","6"
"02/12/12 09:44:49","13.7022","166.4","216.62","764","60.03","6"
"02/12/12 09:49:48","13.7152","175.3","215.83","806","60.03","6"
"02/12/12 09:54:48","13.7288","170.3","216.82","781","60.03","6"
"02/12/12 09:59:48","13.7433","192.4","216.27","882","60.0","7"
"02/12/12 10:04:47","13.7584","189.4","216.8","860","60.03","7"
"02/12/12 10:09:49","13.7718","170.2","216.54","782","60.03","7"
"02/12/12 10:14:49","13.7861","189.5","216.45","865","60.03","7"
"02/12/12 10:19:47","13.8014","196.8","217.48","897","60.03","8"
"02/12/12 10:24:49","13.8168","196.7","216.44","897","60.03","9"
"02/12/12 10:29:47","13.832","196.5","217.13","890","60.03","9"
"02/12/12 10:34:49","13.8475","196.7","217.04","891","60.0","9"
"02/12/12 10:39:49","13.8628","196.5","216.91","893","60.03","9"
"02/12/12 10:44:48","13.8781","196.8","217.09","896","60.03","9"
"02/12/12 10:49:48","13.8934","196.6","216.96","895","60.03","9"
"02/12/12 10:54:48","13.9088","196.0","216.54","891","60.0","9"
"02/12/12 10:59:47","13.924","197.0","217.63","895","60.03","10"
"02/12/12 11:04:48","13.9394","196.1","217.17","895","60.03","10"
"02/12/12 11:09:49","13.9546","196.1","216.99","890","60.03","10"
"02/12/12 11:14:48","13.97","197.0","217.55","886","60.03","10"
"02/12/12 11:19:48","13.9852","196.4","216.27","897","60.07","11"
"02/12/12 11:24:49","14.0006","196.3","217.52","892","60.03","11"
"02/12/12 11:29:49","14.0159","196.5","218.18","896","60.03","11"
"02/12/12 11:34:47","14.0311","196.5","218.21","888","60.03","11"
"02/12/12 11:39:47","14.0464","196.8","218.52","888","60.03","11"
"02/12/12 11:44:49","14.0618","196.0","218.49","889","60.03","11"
"02/12/12 11:49:48","14.0769","196.9","218.97","895","60.03","11"
"02/12/12 11:54:48","14.0922","196.7","219.3","888","60.03","11"
"02/12/12 11:59:49","14.1075","195.9","218.46","879","60.03","11"
"02/12/12 12:04:49","14.1229","195.9","217.84","889","60.03","11"
"02/12/12 12:09:48","14.1381","196.5","218.46","894","60.07","11"
"02/12/12 12:14:49","14.1535","196.9","218.75","886","60.03","11"
"02/12/12 12:19:49","14.1687","197.1","218.96","888","60.03","11"
"02/12/12 12:24:49","14.184","194.1","218.17","875","60.03","11"
"02/12/12 12:29:48","14.1993","197.0","217.84","880","60.0","11"
"02/12/12 12:34:49","14.2144","197.3","218.23","884","60.03","11"
"02/12/12 12:39:48","14.2297","196.1","218.25","884","60.03","11"
"02/12/12 12:44:47","14.245","196.2","218.85","885","60.0","11"
"02/12/12 12:49:49","14.2551","62.0","214.26","322","60.03","9"
"02/12/12 12:54:48","14.2691","196.9","218.06","891","60.03","9"
"02/12/12 12:59:48","14.2842","134.1","216.23","635","60.0","10"
"02/12/12 13:04:48","14.2939","113.7","217.65","548","60.07","9"
"02/12/12 13:09:48","14.3052","197.6","218.08","897","60.03","9"
"02/12/12 13:14:48","14.3196","194.7","218.21","881","60.03","9"
"02/12/12 13:19:48","14.3344","188.9","218.13","857","60.03","9"
"02/12/12 13:24:48","14.3492","187.9","217.47","851","60.03","9"
"02/12/12 13:29:49","14.3636","195.5","218.03","890","60.07","9"
"02/12/12 13:34:48","14.3777","182.7","217.99","830","60.03","10"
"02/12/12 13:39:49","14.3915","178.2","217.48","811","60.07","9"
"02/12/12 13:44:48","14.4053","175.4","217.76","802","60.03","9"
"02/12/12 13:49:48","14.4189","174.1","217.67","796","60.07","9"
"02/12/12 13:54:47","14.4323","171.3","217.52","781","60.03","9"
"02/12/12 13:59:49","14.4455","167.7","217.47","769","60.03","9"
"02/12/12 14:04:48","14.4584","163.4","216.8","753","60.03","9"
"02/12/12 14:09:48","14.4709","160.5","216.41","739","60.03","9"
"02/12/12 14:14:49","14.4834","156.3","216.44","724","60.03","9"
"02/12/12 14:19:48","14.4954","152.7","216.12","709","60.03","9"
"02/12/12 14:24:49","14.5072","149.6","216.12","694","60.07","8"
"02/12/12 14:29:48","14.5187","145.7","216.72","677","60.03","8"
"02/12/12 14:34:49","14.5299","140.8","215.91","653","60.0","8"
"02/12/12 14:39:48","14.5406","136.8","216.37","638","60.03","8"
"02/12/12 14:44:49","14.5511","132.0","216.01","619","60.03","7"
"02/12/12 14:49:48","14.5613","127.5","216.27","597","60.03","8"
"02/12/12 14:54:49","14.571","123.1","216.37","577","60.03","8"
"02/12/12 14:59:47","14.5804","119.5","216.75","564","60.03","7"
"02/12/12 15:04:49","14.5896","114.5","215.43","548","60.0","6"
"02/12/12 15:09:48","14.5983","109.8","214.84","527","60.03","6"
"02/12/12 15:14:49","14.6067","105.7","215.06","510","60.07","6"
"02/12/12 15:19:47","14.6146","100.7","215.61","484","60.03","6"
"02/12/12 15:24:48","14.6223","95.7","215.27","461","60.0","6"
"02/12/12 15:29:48","14.6295","90.3","214.86","444","60.03","6"
"02/12/12 15:34:48","14.6363","85.3","214.77","422","60.07","6"
"02/12/12 15:39:48","14.6428","80.2","215.08","397","60.03","5"
"02/12/12 15:44:49","14.6488","74.5","214.41","369","60.07","5"
"02/12/12 15:49:48","14.6543","68.3","214.43","349","60.03","5"
"02/12/12 15:54:48","14.6592","49.1","213.88","427","60.07","5"
"02/12/12 15:59:48","14.6633","43.7","212.92","297","60.03","4"
"02/12/12 16:04:49","14.6672","53.7","213.63","310","60.03","4"
"02/12/12 16:09:48","14.6708","38.6","212.32","168","60.03","4"
"02/12/12 16:14:49","14.6738","39.5","212.69","142","60.0","4"
"02/12/12 16:19:49","14.6763","29.0","213.52","108","60.0","3"
"02/12/12 16:24:48","14.678","14.5","213.5","35","60.03","3"
"02/12/12 16:29:48","14.6788","0.0","212.32","87","60.0","3"
"02/12/12 16:34:49","14.6793","15.1","211.54","1","60.0","2"
"02/12/12 16:39:48","14.6796","10.7","212.02","156","60.03","2"
"02/13/12 07:14:49","14.6804","18.9","213.74","42","60.03","-6"
"02/13/12 07:19:49","14.6824","34.8","214.18","132","60.03","-5"
"02/13/12 07:24:49","14.6851","35.0","214.21","158","60.07","-5"
"02/13/12 07:29:49","14.6884","56.9","214.34","248","60.03","-4"
"02/13/12 07:34:48","14.6924","62.9","215.24","344","60.07","-3"
"02/13/12 07:39:48","14.6969","63.3","215.28","325","60.0","-3"
"02/13/12 07:44:48","14.7021","70.4","215.6","356","60.03","-2"
"02/13/12 07:49:48","14.7078","78.0","216.76","387","60.03","-1"
"02/13/12 07:54:49","14.7142","84.5","215.81","416","60.03","0"
"02/13/12 07:59:48","14.721","91.5","216.46","442","60.0","0"
"02/13/12 08:04:48","14.7284","98.8","216.82","473","60.0","1"
"02/13/12 08:09:49","14.7363","104.4","216.25","504","60.03","2"
"02/13/12 08:14:49","14.7447","111.2","216.73","523","60.0","2"
"02/13/12 08:19:48","14.7535","116.7","216.52","548","60.03","3"
"02/13/12 08:24:49","14.7628","121.9","215.67","577","60.03","4"
"02/13/12 08:29:49","14.7725","127.6","217.06","598","60.03","5"
"02/13/12 08:34:49","14.7827","132.3","215.07","620","60.03","5"
"02/13/12 08:39:49","14.7931","137.5","217.46","638","60.03","6"
"02/13/12 08:44:48","14.8039","142.5","217.34","661","60.0","6"
"02/13/12 08:49:49","14.8152","146.7","217.17","677","60.0","6"
"02/13/12 08:54:49","14.8268","151.1","217.98","694","60.03","7"
"02/13/12 08:59:50","14.8386","154.3","218.18","708","60.0","7"
"02/13/12 09:04:49","14.8508","157.5","217.79","728","60.07","8"
"02/13/12 09:09:48","14.8632","161.7","218.1","735","60.03","9"
"02/13/12 09:14:48","14.8759","165.2","218.15","754","60.03","9"
"02/13/12 09:19:49","14.8889","169.3","218.69","771","60.03","9"
"02/13/12 09:24:49","14.9023","172.0","218.71","783","60.03","9"
"02/13/12 09:29:50","14.9158","175.7","218.01","799","60.03","10"
"02/13/12 09:34:48","14.9295","179.3","217.24","817","60.03","10"
"02/13/12 09:39:48","14.9435","181.2","217.8","829","60.03","10"
"02/13/12 09:44:49","14.9578","184.3","217.21","837","60.03","11"
"02/13/12 09:49:48","14.9721","185.5","218.75","839","60.03","11"
"02/13/12 09:54:49","14.9867","187.0","218.65","850","60.03","12"
"02/13/12 09:59:48","15.0012","188.7","217.78","858","60.0","12"
"02/13/12 10:04:48","15.016","191.2","218.39","872","60.07","13"
"02/13/12 10:09:49","15.0311","193.6","217.91","878","60.03","13"
"02/13/12 10:14:49","15.0462","194.3","218.46","876","60.0","13"
"02/13/12 10:19:49","15.0614","194.6","217.97","883","60.0","14"
"02/13/12 10:24:49","15.0767","196.9","218.31","891","60.03","14"
"02/13/12 10:29:48","15.092","196.9","218.5","889","60.03","15"
"02/13/12 10:34:49","15.1074","196.0","218.51","889","60.03","15"
"02/13/12 10:39:50","15.1226","196.6","218.41","888","60.03","15"
"02/13/12 10:44:48","15.1379","196.6","218.59","886","60.0","16"
"02/13/12 10:49:48","15.1532","196.5","218.05","886","60.0","17"
"02/13/12 10:54:49","15.1685","195.9","218.58","889","60.0","18"
"02/13/12 10:59:48","15.1838","196.7","218.55","887","60.03","18"
"02/13/12 11:04:49","15.1991","196.3","218.98","889","60.0","18"
"02/13/12 11:09:48","15.2144","196.4","218.68","880","60.03","18"
"02/13/12 11:14:50","15.2297","196.0","217.25","888","60.03","19"
"02/13/12 11:19:50","15.245","196.1","218.4","883","60.03","19"
"02/13/12 11:24:49","15.2603","196.3","217.8","890","60.03","19"
"02/13/12 11:29:49","15.2756","196.0","217.98","891","60.03","19"
"02/13/12 11:34:49","15.2909","196.1","218.85","890","60.0","19"
"02/13/12 11:39:48","15.3062","196.4","217.66","899","60.07","19"
"02/13/12 11:44:49","15.3215","196.4","217.54","887","60.03","19"
"02/13/12 11:49:48","15.3367","196.4","217.27","892","60.03","19"
"02/13/12 11:54:49","15.3521","196.4","216.27","892","60.03","19"
"02/13/12 11:59:49","15.3674","195.7","215.01","897","60.03","19"
